ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 00:00,2,0.000,ALERT,213.74,303.88,60.039,1453698003,"201051344000645","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,313938.3,313938.3,13681,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698006,61700.00
01/25/2016 00:00,2,0.000,ALERT,212.38,300.87,60.007,1453698003,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,585986.2,585986.2,7556,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698008,61701.00
01/25/2016 00:00,2,0.000,ALERT,213.96,303.28,60.023,1453698003,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,305778.1,305778.1,13896,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698009,61702.00
01/25/2016 00:00,2,0.000,ALERT,213.51,303.58,60.023,1453698003,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,307266.5,307266.5,13848,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698011,61703.00
01/25/2016 00:00,2,0.000,ALERT,212.38,301.17,60.023,1453698003,"201051344000646","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,311576.5,311576.5,18479,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698013,61704.00
01/25/2016 00:00,2,0.000,ALERT,212.16,301.47,60.018,1453698003,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,593743.0,593743.0,7658,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698015,61705.00
01/25/2016 00:00,2,0.000,ALERT,212.61,301.17,60.028,1453698003,"201051344000585","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,316503.9,316503.9,18471,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698017,61706.00
01/25/2016 00:00,2,0.000,ALERT,212.61,301.47,60.023,1453698003,"201051344001230","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,315793.9,315793.9,18411,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698018,61707.00
01/25/2016 00:00,2,0.000,ALERT,213.29,302.07,60.018,1453698003,"201051344000582","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,309735.3,309735.3,18456,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698020,61708.00
01/25/2016 00:00,2,0.000,ALERT,212.38,301.17,60.012,1453698003,"201051344000955","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,319064.0,319064.0,18447,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698022,61709.00
01/25/2016 00:00,2,0.000,ALERT,212.61,300.57,60.023,1453698003,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,477899.9,477899.9,7888,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698024,61710.00
01/25/2016 00:00,2,0.000,ALERT,213.29,304.78,60.028,1453698003,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,320417.8,320417.8,13866,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698026,61711.00
01/25/2016 00:00,2,0.000,ALERT,212.38,301.47,60.023,1453698003,"201051344000890","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,317259.6,317259.6,18464,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698027,61712.00
01/25/2016 00:00,2,0.000,ALERT,212.61,300.87,60.023,1453698003,"201051344000438","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,319023.3,319023.3,18476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698029,61713.00
01/25/2016 00:00,2,0.000,ALERT,212.83,300.57,60.023,1453698003,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,313103.9,313103.9,18552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698031,61714.00
01/25/2016 00:00,2,0.000,ALERT,212.38,301.17,60.012,1453698003,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,588056.7,588056.7,7667,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698033,61715.00
01/25/2016 00:00,2,0.000,ALERT,213.29,301.17,60.018,1453698003,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,624656.0,624656.0,7681,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698035,61716.00
01/25/2016 00:00,2,0.000,ALERT,213.29,304.78,59.975,1453698003,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,305548.3,305548.3,13699,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698036,61717.00
01/25/2016 00:00,2,0.000,ALERT,212.38,302.07,60.018,1453698003,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,618198.5,618198.5,7601,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698038,61718.00
01/25/2016 00:00,2,0.000,ALERT,213.29,303.88,60.018,1453698003,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,304698.6,304698.6,13871,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698040,61719.00
01/25/2016 00:00,2,0.000,ALERT,212.61,300.57,60.018,1453698003,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,317109.0,317109.0,18453,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698042,61720.00
01/25/2016 00:00,2,0.000,ALERT,213.06,304.18,60.018,1453698003,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,314850.0,314850.0,13836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698044,61721.00
01/25/2016 00:00,2,0.000,ALERT,213.96,304.18,60.023,1453698003,"201051344000853","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,312836.1,312836.1,13659,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698045,61722.00
01/25/2016 00:00,2,0.000,ALERT,212.83,301.17,60.018,1453698003,"201051344000685","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,319057.2,319057.2,18407,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698047,61723.00
01/25/2016 00:00,2,0.000,ALERT,212.83,300.57,60.018,1453698003,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,316784.4,316784.4,18380,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698049,61724.00
01/25/2016 00:00,2,0.000,ALERT,213.06,301.17,60.012,1453698003,"201051344001145","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,320671.9,320671.9,18363,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698051,61725.00
01/25/2016 00:00,2,0.000,ALERT,212.61,300.27,60.018,1453698003,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,313505.1,313505.1,18480,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698053,61726.00
01/25/2016 00:00,2,0.000,ALERT,212.16,300.87,60.012,1453698003,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,570954.9,570954.9,7522,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698055,61727.00
01/25/2016 00:00,2,0.000,ALERT,213.51,300.57,60.012,1453698003,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,478005.0,478005.0,7981,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698056,61728.00
01/25/2016 00:00,2,0.000,ALERT,212.16,300.87,59.970,1453698003,"201051344001135","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,309913.0,309913.0,18478,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698058,61729.00
01/25/2016 00:00,2,0.000,ALERT,213.06,304.48,60.012,1453698003,"201051344000594","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,315815.2,315815.2,13882,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698060,61730.00
01/25/2016 00:00,2,0.000,ALERT,212.83,300.87,60.007,1453698003,"201051344001203","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,316446.1,316446.1,18459,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698062,61731.00
01/25/2016 00:00,2,0.000,ALERT,212.38,301.47,60.012,1453698003,"274151322000054","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,583292.8,583292.8,7540,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698064,61732.00
01/25/2016 00:00,2,0.000,ALERT,213.74,303.88,60.018,1453698003,"201051344000867","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,305039.2,305039.2,13864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698066,61733.00
01/25/2016 00:00,2,0.000,ALERT,212.61,300.87,60.018,1453698003,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,315079.7,315079.7,18421,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698067,61734.00
01/25/2016 00:00,2,0.000,ALERT,213.06,303.88,60.028,1453698003,"201051344000900","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,319625.9,319625.9,13627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698069,61735.00
01/25/2016 00:00,2,0.000,ALERT,213.74,303.58,60.007,1453698003,"201051344000648","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,313190.7,313190.7,13717,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698071,61736.00
01/25/2016 00:00,2,0.000,ALERT,213.29,304.48,60.007,1453698003,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,321147.1,321147.1,13560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698073,61737.00
01/25/2016 00:00,2,0.000,ALERT,213.51,304.18,60.007,1453698003,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,314989.5,314989.5,13759,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698075,61738.00
01/25/2016 00:00,2,0.000,ALERT,213.51,303.88,60.007,1453698003,"201051344001158","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,309941.1,309941.1,13892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698076,61739.00
01/25/2016 00:00,2,0.000,ALERT,213.96,304.48,60.007,1453698003,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,314354.2,314354.2,13642,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698078,61740.00
01/25/2016 00:00,2,0.000,ALERT,212.61,300.27,60.012,1453698003,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,558468.8,558468.8,7555,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698080,61741.00
01/25/2016 00:15,2,0.000,ALERT,213.06,302.37,59.996,1453698903,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,313938.3,313938.3,13683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698905,61742.00
01/25/2016 00:15,2,0.000,ALERT,211.70,299.07,59.981,1453698903,"274151322000085","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,585986.2,585986.2,7558,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698907,61743.00
01/25/2016 00:15,2,0.000,ALERT,213.06,302.07,60.007,1453698903,"201051344000633","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,305778.1,305778.1,13898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698909,61744.00
01/25/2016 00:15,2,0.000,ALERT,212.38,302.07,60.007,1453698903,"201051344000469","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,307266.5,307266.5,13850,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698911,61745.00
01/25/2016 00:15,2,0.000,ALERT,211.48,299.67,59.981,1453698903,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,311576.5,311576.5,18481,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698912,61746.00
01/25/2016 00:15,2,0.000,ALERT,211.25,299.67,59.949,1453698903,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,593743.0,593743.0,7660,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698914,61747.00
01/25/2016 00:15,2,0.000,ALERT,211.93,299.97,59.975,1453698903,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,316503.9,316503.9,18473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698916,61748.00
01/25/2016 00:15,2,0.000,ALERT,211.93,299.97,60.028,1453698903,"201051344001230","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,315793.9,315793.9,18413,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698918,61749.00
01/25/2016 00:15,2,0.000,ALERT,212.38,300.57,60.023,1453698903,"201051344000582","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,309735.3,309735.3,18458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698920,61750.00
01/25/2016 00:15,2,0.000,ALERT,211.48,299.67,59.986,1453698903,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,319064.0,319064.0,18449,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698921,61751.00
01/25/2016 00:15,2,0.000,ALERT,211.70,299.07,59.991,1453698903,"274151322000094","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,477899.9,477899.9,7890,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698923,61752.00
01/25/2016 00:15,2,0.000,ALERT,212.61,302.98,59.991,1453698903,"201051344000579","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,320417.8,320417.8,13868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698925,61753.00
01/25/2016 00:15,2,0.000,ALERT,211.70,299.97,60.002,1453698903,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,317259.6,317259.6,18466,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698927,61754.00
01/25/2016 00:15,2,0.000,ALERT,211.93,299.67,59.965,1453698903,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,319023.3,319023.3,18478,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698929,61755.00
01/25/2016 00:15,2,0.000,ALERT,212.16,299.07,59.986,1453698903,"201051344000417","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,313103.9,313103.9,18554,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698931,61756.00
01/25/2016 00:15,2,0.000,ALERT,211.93,299.67,59.975,1453698903,"274151322000083","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,588056.7,588056.7,7669,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698933,61757.00
01/25/2016 00:15,2,0.000,ALERT,212.38,299.97,59.986,1453698903,"274151322000076","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,624656.0,624656.0,7683,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698934,61758.00
01/25/2016 00:15,2,0.000,ALERT,212.61,302.98,60.034,1453698903,"201051344000868","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,305548.3,305548.3,13701,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698936,61759.00
01/25/2016 00:15,2,0.000,ALERT,211.70,300.87,59.986,1453698903,"274151322000095","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,618198.5,618198.5,7603,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698938,61760.00
01/25/2016 00:15,2,0.000,ALERT,212.16,302.07,60.039,1453698903,"201051344000988","219011344069620",0.00,0.50,0,298.47,305.38,0.0,0.0,0.000,304698.6,304698.6,13873,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698940,61761.00
01/25/2016 00:15,2,0.000,ALERT,211.70,298.77,59.981,1453698903,"201051344001025","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,317109.0,317109.0,18455,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698942,61762.00
01/25/2016 00:15,2,0.000,ALERT,212.38,302.37,60.028,1453698903,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,314850.0,314850.0,13838,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698944,61763.00
01/25/2016 00:15,2,0.000,ALERT,213.06,302.07,59.959,1453698903,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,312836.1,312836.1,13661,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698945,61764.00
01/25/2016 00:15,2,0.000,ALERT,212.16,299.67,59.986,1453698903,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,319057.2,319057.2,18409,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698947,61765.00
01/25/2016 00:15,2,0.000,ALERT,212.16,299.37,59.959,1453698903,"201051344000917","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,316784.4,316784.4,18382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698949,61766.00
01/25/2016 00:15,2,0.000,ALERT,212.16,299.97,59.986,1453698903,"201051344001145","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,320671.9,320671.9,18365,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698951,61767.00
01/25/2016 00:15,2,0.000,ALERT,211.93,299.07,59.965,1453698903,"201051344000651","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,313505.1,313505.1,18482,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698953,61768.00
01/25/2016 00:15,2,0.000,ALERT,211.48,299.67,59.975,1453698903,"274151322000088","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,570954.9,570954.9,7524,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698955,61769.00
01/25/2016 00:15,2,0.000,ALERT,212.61,299.07,59.996,1453698903,"274151322000068","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,478005.0,478005.0,7983,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698956,61770.00
01/25/2016 00:15,2,0.000,ALERT,211.48,299.67,59.996,1453698903,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,309913.0,309913.0,18480,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698958,61771.00
01/25/2016 00:15,2,0.000,ALERT,212.16,303.28,59.991,1453698903,"201051344000594","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,315815.2,315815.2,13884,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698960,61772.00
01/25/2016 00:15,2,0.000,ALERT,211.70,299.07,59.986,1453698903,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,316446.1,316446.1,18461,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698962,61773.00
01/25/2016 00:15,2,0.000,ALERT,211.48,299.37,59.944,1453698903,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,583292.8,583292.8,7542,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698964,61774.00
01/25/2016 00:15,2,0.000,ALERT,212.83,302.07,59.991,1453698903,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,305039.2,305039.2,13866,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698966,61775.00
01/25/2016 00:15,2,0.000,ALERT,211.70,299.67,59.991,1453698903,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,315079.7,315079.7,18423,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698967,61776.00
01/25/2016 00:15,2,0.000,ALERT,212.38,302.68,60.002,1453698903,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,319625.9,319625.9,13629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698969,61777.00
01/25/2016 00:15,2,0.000,ALERT,212.83,301.77,59.991,1453698903,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,313190.7,313190.7,13719,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698971,61778.00
01/25/2016 00:15,2,0.000,ALERT,212.83,303.58,60.018,1453698903,"201051344000569","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,321147.1,321147.1,13562,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698973,61779.00
01/25/2016 00:15,2,0.000,ALERT,212.61,302.68,59.949,1453698903,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,314989.5,314989.5,13761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453698974,61780.00
01/25/2016 00:15,2,0.000,ALERT,212.83,302.68,59.981,1453698903,"201051344001158","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,309941.1,309941.1,13894,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698976,61781.00
01/25/2016 00:15,2,0.000,ALERT,213.29,303.28,59.996,1453698903,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,314354.2,314354.2,13644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698978,61782.00
01/25/2016 00:15,2,0.000,ALERT,211.93,299.07,59.986,1453698903,"274151322000087","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,558468.8,558468.8,7557,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453698980,61783.00
01/25/2016 00:30,2,0.000,ALERT,212.83,302.37,59.975,1453699803,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,313938.3,313938.3,13685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699805,61784.00
01/25/2016 00:30,2,0.000,ALERT,211.93,299.97,59.965,1453699803,"274151322000085","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,585986.2,585986.2,7560,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699807,61785.00
01/25/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1453699803,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,305778.1,305778.1,13900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699809,61786.00
01/25/2016 00:30,2,0.000,ALERT,212.61,302.37,59.970,1453699803,"201051344000469","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,307266.5,307266.5,13852,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699810,61787.00
01/25/2016 00:30,2,0.000,ALERT,211.70,299.67,59.933,1453699803,"201051344000646","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,311576.5,311576.5,18483,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699812,61788.00
01/25/2016 00:30,2,0.000,ALERT,211.70,300.57,59.970,1453699803,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,593743.0,593743.0,7662,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699814,61789.00
01/25/2016 00:30,2,0.000,ALERT,212.16,299.97,59.981,1453699803,"201051344000585","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,316503.9,316503.9,18475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699816,61790.00
01/25/2016 00:30,2,0.000,ALERT,211.93,299.97,59.975,1453699803,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,315793.9,315793.9,18415,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699817,61791.00
01/25/2016 00:30,2,0.000,ALERT,212.61,300.57,59.975,1453699803,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,309735.3,309735.3,18460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699819,61792.00
01/25/2016 00:30,2,0.000,ALERT,211.70,299.67,60.018,1453699803,"201051344000955","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,319064.0,319064.0,18451,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699821,61793.00
01/25/2016 00:30,2,0.000,ALERT,211.93,299.67,59.944,1453699803,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,477899.9,477899.9,7892,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699823,61794.00
01/25/2016 00:30,2,0.000,ALERT,212.61,303.28,59.981,1453699803,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,320417.8,320417.8,13870,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699825,61795.00
01/25/2016 00:30,2,0.000,ALERT,211.93,300.27,59.975,1453699803,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,317259.6,317259.6,18468,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699826,61796.00
01/25/2016 00:30,2,0.000,ALERT,212.16,299.67,59.975,1453699803,"201051344000438","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,319023.3,319023.3,18480,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699828,61797.00
01/25/2016 00:30,2,0.000,ALERT,212.38,299.37,59.986,1453699803,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,313103.9,313103.9,18556,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699830,61798.00
01/25/2016 00:30,2,0.000,ALERT,212.16,300.87,59.986,1453699803,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,588056.7,588056.7,7671,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699832,61799.00
01/25/2016 00:30,2,0.000,ALERT,212.61,300.87,59.981,1453699803,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,624656.0,624656.0,7685,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699834,61800.00
01/25/2016 00:30,2,0.000,ALERT,212.61,302.98,59.986,1453699803,"201051344000868","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,305548.3,305548.3,13703,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699836,61801.00
01/25/2016 00:30,2,0.000,ALERT,211.93,301.47,59.981,1453699803,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,618198.5,618198.5,7605,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699838,61802.00
01/25/2016 00:30,2,0.000,ALERT,212.38,302.07,59.965,1453699803,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,304698.6,304698.6,13875,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699839,61803.00
01/25/2016 00:30,2,0.000,ALERT,211.70,299.07,59.991,1453699803,"201051344001025","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,317109.0,317109.0,18457,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699841,61804.00
01/25/2016 00:30,2,0.000,ALERT,212.38,302.37,59.986,1453699803,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,314850.0,314850.0,13840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699843,61805.00
01/25/2016 00:30,2,0.000,ALERT,213.06,302.07,60.034,1453699803,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,312836.1,312836.1,13663,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699845,61806.00
01/25/2016 00:30,2,0.000,ALERT,212.38,299.67,59.954,1453699803,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,319057.2,319057.2,18411,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699847,61807.00
01/25/2016 00:30,2,0.000,ALERT,212.16,299.37,59.991,1453699803,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,316784.4,316784.4,18384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699848,61808.00
01/25/2016 00:30,2,0.000,ALERT,212.16,299.97,59.991,1453699803,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,320671.9,320671.9,18367,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699850,61809.00
01/25/2016 00:30,2,0.000,ALERT,211.93,299.07,59.970,1453699803,"201051344000651","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,313505.1,313505.1,18484,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699852,61810.00
01/25/2016 00:30,2,0.000,ALERT,211.48,299.97,60.007,1453699803,"274151322000088","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,570954.9,570954.9,7526,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699854,61811.00
01/25/2016 00:30,2,0.000,ALERT,212.61,299.67,59.975,1453699803,"274151322000068","219011344069620",0.00,1.50,0,297.87,300.87,0.0,0.0,0.000,478005.0,478005.0,7985,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699856,61812.00
01/25/2016 00:30,2,0.000,ALERT,211.48,299.67,59.975,1453699803,"201051344001135","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,309913.0,309913.0,18482,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699858,61813.00
01/25/2016 00:30,2,0.000,ALERT,212.38,303.28,59.986,1453699803,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,315815.2,315815.2,13886,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699860,61814.00
01/25/2016 00:30,2,0.000,ALERT,211.93,299.37,59.986,1453699803,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,316446.1,316446.1,18463,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699862,61815.00
01/25/2016 00:30,2,0.000,ALERT,211.93,301.17,59.986,1453699803,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,583292.8,583292.8,7544,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699864,61816.00
01/25/2016 00:30,2,0.000,ALERT,212.83,302.07,59.986,1453699803,"201051344000867","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,305039.2,305039.2,13868,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699865,61817.00
01/25/2016 00:30,2,0.000,ALERT,211.93,299.67,59.944,1453699803,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,315079.7,315079.7,18425,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699867,61818.00
01/25/2016 00:30,2,0.000,ALERT,212.38,302.37,59.986,1453699803,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,319625.9,319625.9,13631,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453699869,61819.00
01/25/2016 00:30,2,0.000,ALERT,212.61,301.77,59.986,1453699803,"201051344000648","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,313190.7,313190.7,13721,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699871,61820.00
01/25/2016 00:30,2,0.000,ALERT,212.61,302.98,59.981,1453699803,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,321147.1,321147.1,13564,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699873,61821.00
01/25/2016 00:30,2,0.000,ALERT,212.61,302.68,59.991,1453699803,"201051344000983","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,314989.5,314989.5,13763,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699874,61822.00
01/25/2016 00:30,2,0.000,ALERT,212.61,302.37,59.986,1453699803,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,309941.1,309941.1,13896,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699876,61823.00
01/25/2016 00:30,2,0.000,ALERT,213.06,303.28,59.996,1453699803,"201051344000576","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,314354.2,314354.2,13646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699878,61824.00
01/25/2016 00:30,2,0.000,ALERT,211.93,299.97,59.991,1453699803,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,558468.8,558468.8,7559,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453699880,61825.00
01/25/2016 00:45,2,0.000,ALERT,212.83,302.37,59.981,1453700703,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,313938.3,313938.3,13687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700705,61826.00
01/25/2016 00:45,2,0.000,ALERT,211.70,299.97,59.986,1453700703,"274151322000085","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,585986.2,585986.2,7562,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700707,61827.00
01/25/2016 00:45,2,0.000,ALERT,213.06,302.07,59.991,1453700703,"201051344000633","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,305778.1,305778.1,13902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700708,61828.00
01/25/2016 00:45,2,0.000,ALERT,212.61,302.37,59.944,1453700703,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,307266.5,307266.5,13854,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700710,61829.00
01/25/2016 00:45,2,0.000,ALERT,211.48,299.67,59.975,1453700703,"201051344000646","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,311576.5,311576.5,18485,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453700712,61830.00
01/25/2016 00:45,2,0.000,ALERT,211.48,299.97,60.018,1453700703,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,593743.0,593743.0,7664,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700714,61831.00
01/25/2016 00:45,2,0.000,ALERT,211.93,299.67,59.991,1453700703,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,316503.9,316503.9,18477,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700716,61832.00
01/25/2016 00:45,2,0.000,ALERT,211.70,299.97,59.986,1453700703,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,315793.9,315793.9,18417,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700718,61833.00
01/25/2016 00:45,2,0.000,ALERT,212.38,300.57,59.981,1453700703,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,309735.3,309735.3,18462,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700719,61834.00
01/25/2016 00:45,2,0.000,ALERT,211.48,299.67,59.938,1453700703,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,319064.0,319064.0,18453,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700721,61835.00
01/25/2016 00:45,2,0.000,ALERT,211.70,299.07,59.938,1453700703,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,477899.9,477899.9,7894,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700723,61836.00
01/25/2016 00:45,2,0.000,ALERT,212.38,302.98,59.991,1453700703,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,320417.8,320417.8,13872,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700725,61837.00
01/25/2016 00:45,2,0.000,ALERT,211.70,300.27,59.986,1453700703,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,317259.6,317259.6,18470,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700726,61838.00
01/25/2016 00:45,2,0.000,ALERT,211.93,299.67,59.981,1453700703,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,319023.3,319023.3,18482,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700728,61839.00
01/25/2016 00:45,2,0.000,ALERT,211.93,299.07,59.986,1453700703,"201051344000417","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,313103.9,313103.9,18558,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700730,61840.00
01/25/2016 00:45,2,0.000,ALERT,211.70,300.27,59.981,1453700703,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,588056.7,588056.7,7673,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700732,61841.00
01/25/2016 00:45,2,0.000,ALERT,212.16,299.97,59.986,1453700703,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,624656.0,624656.0,7687,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700734,61842.00
01/25/2016 00:45,2,0.000,ALERT,212.38,302.98,59.954,1453700703,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,305548.3,305548.3,13705,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700736,61843.00
01/25/2016 00:45,2,0.000,ALERT,211.48,300.87,59.981,1453700703,"274151322000095","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,618198.5,618198.5,7607,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700738,61844.00
01/25/2016 00:45,2,0.000,ALERT,212.38,302.37,59.949,1453700703,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.48,0.0,0.0,0.000,304698.6,304698.6,13877,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700739,61845.00
