ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 00:45,2,0.000,ALERT,211.70,299.07,60.012,1453700703,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,317109.0,317109.0,18459,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700741,61846.00
01/25/2016 00:45,2,0.000,ALERT,212.38,302.37,59.975,1453700703,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,314850.0,314850.0,13842,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700743,61847.00
01/25/2016 00:45,2,0.000,ALERT,213.06,302.37,60.023,1453700703,"201051344000853","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,312836.1,312836.1,13665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453700745,61848.00
01/25/2016 00:45,2,0.000,ALERT,211.93,299.67,59.986,1453700703,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,319057.2,319057.2,18413,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700747,61849.00
01/25/2016 00:45,2,0.000,ALERT,212.16,299.37,59.981,1453700703,"201051344000917","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,316784.4,316784.4,18386,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700748,61850.00
01/25/2016 00:45,2,0.000,ALERT,212.16,299.97,59.975,1453700703,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,320671.9,320671.9,18369,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700750,61851.00
01/25/2016 00:45,2,0.000,ALERT,211.93,299.07,59.981,1453700703,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,313505.1,313505.1,18486,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700752,61852.00
01/25/2016 00:45,2,0.000,ALERT,211.25,299.67,59.981,1453700703,"274151322000088","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,570954.9,570954.9,7528,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700754,61853.00
01/25/2016 00:45,2,0.000,ALERT,211.93,299.37,59.991,1453700703,"274151322000068","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,478005.0,478005.0,7987,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700756,61854.00
01/25/2016 00:45,2,0.000,ALERT,211.48,299.67,59.991,1453700703,"201051344001135","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,309913.0,309913.0,18484,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700757,61855.00
01/25/2016 00:45,2,0.000,ALERT,212.16,302.98,60.023,1453700703,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,315815.2,315815.2,13888,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700759,61856.00
01/25/2016 00:45,2,0.000,ALERT,211.70,299.37,59.981,1453700703,"201051344001203","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,316446.1,316446.1,18465,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700761,61857.00
01/25/2016 00:45,2,0.000,ALERT,211.48,299.97,59.965,1453700703,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,583292.8,583292.8,7546,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700763,61858.00
01/25/2016 00:45,2,0.000,ALERT,212.61,302.07,59.949,1453700703,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,305039.2,305039.2,13870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453700765,61859.00
01/25/2016 00:45,2,0.000,ALERT,211.70,299.67,59.970,1453700703,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,315079.7,315079.7,18427,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453700766,61860.00
01/25/2016 00:45,2,0.000,ALERT,212.38,302.37,59.975,1453700703,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,319625.9,319625.9,13633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700768,61861.00
01/25/2016 00:45,2,0.000,ALERT,212.61,301.77,59.981,1453700703,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,313190.7,313190.7,13723,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700770,61862.00
01/25/2016 00:45,2,0.000,ALERT,212.61,302.98,59.975,1453700703,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,321147.1,321147.1,13566,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700772,61863.00
01/25/2016 00:45,2,0.000,ALERT,212.38,302.68,59.949,1453700703,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,314989.5,314989.5,13765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700774,61864.00
01/25/2016 00:45,2,0.000,ALERT,212.38,302.37,59.965,1453700703,"201051344001158","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,309941.1,309941.1,13898,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700775,61865.00
01/25/2016 00:45,2,0.000,ALERT,213.06,303.28,59.970,1453700703,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,314354.2,314354.2,13648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700777,61866.00
01/25/2016 00:45,2,0.000,ALERT,211.70,299.07,59.975,1453700703,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,558468.8,558468.8,7561,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453700779,61867.00
01/25/2016 01:00,2,0.000,ALERT,213.51,303.58,60.028,1453701603,"201051344000645","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,313938.3,313938.3,13689,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701605,61868.00
01/25/2016 01:00,2,0.000,ALERT,212.61,300.87,59.991,1453701603,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,585986.2,585986.2,7564,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701607,61869.00
01/25/2016 01:00,2,0.000,ALERT,213.74,302.98,59.970,1453701603,"201051344000633","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,305778.1,305778.1,13904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701608,61870.00
01/25/2016 01:00,2,0.000,ALERT,213.06,303.58,59.996,1453701603,"201051344000469","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,307266.5,307266.5,13856,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701610,61871.00
01/25/2016 01:00,2,0.000,ALERT,212.16,300.57,60.002,1453701603,"201051344000646","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,311576.5,311576.5,18487,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453701612,61872.00
01/25/2016 01:00,2,0.000,ALERT,211.93,300.57,59.996,1453701603,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,593743.0,593743.0,7666,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701614,61873.00
01/25/2016 01:00,2,0.000,ALERT,212.61,300.87,59.996,1453701603,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,316503.9,316503.9,18479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701616,61874.00
01/25/2016 01:00,2,0.000,ALERT,212.16,300.87,59.965,1453701603,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,315793.9,315793.9,18419,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701617,61875.00
01/25/2016 01:00,2,0.000,ALERT,212.83,301.77,60.012,1453701603,"201051344000582","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,309735.3,309735.3,18464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701619,61876.00
01/25/2016 01:00,2,0.000,ALERT,211.93,300.27,59.991,1453701603,"201051344000955","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,319064.0,319064.0,18455,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701621,61877.00
01/25/2016 01:00,2,0.000,ALERT,212.16,300.27,60.028,1453701603,"274151322000094","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,477899.9,477899.9,7896,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701623,61878.00
01/25/2016 01:00,2,0.000,ALERT,213.06,304.18,59.996,1453701603,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,320417.8,320417.8,13874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701624,61879.00
01/25/2016 01:00,2,0.000,ALERT,212.16,300.87,59.996,1453701603,"201051344000890","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,317259.6,317259.6,18472,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701626,61880.00
01/25/2016 01:00,2,0.000,ALERT,212.38,300.57,60.007,1453701603,"201051344000438","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,319023.3,319023.3,18484,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453701628,61881.00
01/25/2016 01:00,2,0.000,ALERT,212.61,300.27,59.996,1453701603,"201051344000417","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,313103.9,313103.9,18560,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701630,61882.00
01/25/2016 01:00,2,0.000,ALERT,212.16,300.87,59.970,1453701603,"274151322000083","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,588056.7,588056.7,7675,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701632,61883.00
01/25/2016 01:00,2,0.000,ALERT,212.83,301.17,59.954,1453701603,"274151322000076","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,624656.0,624656.0,7689,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701633,61884.00
01/25/2016 01:00,2,0.000,ALERT,213.06,304.18,60.018,1453701603,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,305548.3,305548.3,13707,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453701635,61885.00
01/25/2016 01:00,2,0.000,ALERT,212.16,301.77,59.986,1453701603,"274151322000095","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,618198.5,618198.5,7609,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701637,61886.00
01/25/2016 01:00,2,0.000,ALERT,212.83,302.98,59.986,1453701603,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,304698.6,304698.6,13879,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701639,61887.00
01/25/2016 01:00,2,0.000,ALERT,211.93,299.67,60.018,1453701603,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,317109.0,317109.0,18461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453701641,61888.00
01/25/2016 01:00,2,0.000,ALERT,212.83,303.28,59.986,1453701603,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,314850.0,314850.0,13844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701642,61889.00
01/25/2016 01:00,2,0.000,ALERT,213.74,303.28,59.981,1453701603,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,312836.1,312836.1,13667,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453701644,61890.00
01/25/2016 01:00,2,0.000,ALERT,212.61,300.57,59.986,1453701603,"201051344000685","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,319057.2,319057.2,18415,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701646,61891.00
01/25/2016 01:00,2,0.000,ALERT,212.38,299.97,59.975,1453701603,"201051344000917","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,316784.4,316784.4,18388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453701648,61892.00
01/25/2016 01:00,2,0.000,ALERT,212.61,300.87,59.975,1453701603,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,320671.9,320671.9,18371,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701650,61893.00
01/25/2016 01:00,2,0.000,ALERT,212.38,299.97,59.970,1453701603,"201051344000651","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,313505.1,313505.1,18488,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701652,61894.00
01/25/2016 01:00,2,0.000,ALERT,211.93,300.57,59.949,1453701603,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,570954.9,570954.9,7530,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701653,61895.00
01/25/2016 01:00,2,0.000,ALERT,212.83,299.97,59.970,1453701603,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,478005.0,478005.0,7989,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701655,61896.00
01/25/2016 01:00,2,0.000,ALERT,211.93,300.27,59.959,1453701603,"201051344001135","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,309913.0,309913.0,18486,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701657,61897.00
01/25/2016 01:00,2,0.000,ALERT,212.83,303.88,59.975,1453701603,"201051344000594","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,315815.2,315815.2,13890,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453701659,61898.00
01/25/2016 01:00,2,0.000,ALERT,212.38,300.27,59.970,1453701603,"201051344001203","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,316446.1,316446.1,18467,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701661,61899.00
01/25/2016 01:00,2,0.000,ALERT,211.93,301.47,59.954,1453701603,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,583292.8,583292.8,7548,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701663,61900.00
01/25/2016 01:00,2,0.000,ALERT,213.29,302.68,59.991,1453701603,"201051344000867","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,305039.2,305039.2,13872,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701664,61901.00
01/25/2016 01:00,2,0.000,ALERT,212.38,300.57,59.959,1453701603,"201051344001093","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,315079.7,315079.7,18429,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701666,61902.00
01/25/2016 01:00,2,0.000,ALERT,212.83,303.28,59.965,1453701603,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,319625.9,319625.9,13635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701668,61903.00
01/25/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1453701603,"201051344000648","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,313190.7,313190.7,13725,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701670,61904.00
01/25/2016 01:00,2,0.000,ALERT,213.29,303.88,59.975,1453701603,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,321147.1,321147.1,13568,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701671,61905.00
01/25/2016 01:00,2,0.000,ALERT,213.06,303.58,59.954,1453701603,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,314989.5,314989.5,13767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701673,61906.00
01/25/2016 01:00,2,0.000,ALERT,213.29,303.28,59.970,1453701603,"201051344001158","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,309941.1,309941.1,13900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701675,61907.00
01/25/2016 01:00,2,0.000,ALERT,213.51,303.88,59.975,1453701603,"201051344000576","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,314354.2,314354.2,13650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453701677,61908.00
01/25/2016 01:00,2,0.000,ALERT,210.80,297.87,59.949,1453701603,"274151322000087","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,558468.8,558468.8,7563,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453701679,61909.00
01/25/2016 01:15,2,0.000,ALERT,213.29,303.28,59.970,1453702503,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,313938.3,313938.3,13691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702505,61910.00
01/25/2016 01:15,2,0.000,ALERT,211.93,300.27,60.023,1453702503,"274151322000085","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,585986.2,585986.2,7566,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702507,61911.00
01/25/2016 01:15,2,0.000,ALERT,213.51,302.98,60.002,1453702503,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,305778.1,305778.1,13906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453702509,61912.00
01/25/2016 01:15,2,0.000,ALERT,213.06,303.28,59.981,1453702503,"201051344000469","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,307266.5,307266.5,13858,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453702510,61913.00
01/25/2016 01:15,2,0.000,ALERT,212.16,300.87,59.970,1453702503,"201051344000646","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,311576.5,311576.5,18489,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702512,61914.00
01/25/2016 01:15,2,0.000,ALERT,211.70,300.87,59.986,1453702503,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,593743.0,593743.0,7668,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702514,61915.00
01/25/2016 01:15,2,0.000,ALERT,212.61,301.17,59.981,1453702503,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,316503.9,316503.9,18481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702516,61916.00
01/25/2016 01:15,2,0.000,ALERT,212.38,301.17,59.981,1453702503,"201051344001230","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,315793.9,315793.9,18421,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702517,61917.00
01/25/2016 01:15,2,0.000,ALERT,212.83,301.77,60.028,1453702503,"201051344000582","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,309735.3,309735.3,18466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702519,61918.00
01/25/2016 01:15,2,0.000,ALERT,211.93,300.57,59.975,1453702503,"201051344000955","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,319064.0,319064.0,18457,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702521,61919.00
01/25/2016 01:15,2,0.000,ALERT,211.70,299.97,60.002,1453702503,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,477899.9,477899.9,7898,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702523,61920.00
01/25/2016 01:15,2,0.000,ALERT,213.06,304.18,59.970,1453702503,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,320417.8,320417.8,13876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702525,61921.00
01/25/2016 01:15,2,0.000,ALERT,212.38,301.17,59.986,1453702503,"201051344000890","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,317259.6,317259.6,18474,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702527,61922.00
01/25/2016 01:15,2,0.000,ALERT,212.61,300.57,59.991,1453702503,"201051344000438","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,319023.3,319023.3,18486,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702529,61923.00
01/25/2016 01:15,2,0.000,ALERT,212.61,300.27,59.949,1453702503,"201051344000417","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,313103.9,313103.9,18562,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702530,61924.00
01/25/2016 01:15,2,0.000,ALERT,211.93,300.57,59.981,1453702503,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,588056.7,588056.7,7677,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702532,61925.00
01/25/2016 01:15,2,0.000,ALERT,212.38,300.57,59.996,1453702503,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,624656.0,624656.0,7691,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702534,61926.00
01/25/2016 01:15,2,0.000,ALERT,212.83,304.18,59.981,1453702503,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,305548.3,305548.3,13709,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702536,61927.00
01/25/2016 01:15,2,0.000,ALERT,211.93,301.77,59.986,1453702503,"274151322000095","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,618198.5,618198.5,7611,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702538,61928.00
01/25/2016 01:15,2,0.000,ALERT,212.61,302.98,59.986,1453702503,"201051344000988","219011344069620",0.00,0.50,0,298.17,305.08,0.0,0.0,0.000,304698.6,304698.6,13881,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702540,61929.00
01/25/2016 01:15,2,0.000,ALERT,212.16,300.27,59.986,1453702503,"201051344001025","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,317109.0,317109.0,18463,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702541,61930.00
01/25/2016 01:15,2,0.000,ALERT,212.83,303.28,59.975,1453702503,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,314850.0,314850.0,13846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453702543,61931.00
01/25/2016 01:15,2,0.000,ALERT,213.51,303.28,59.970,1453702503,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,312836.1,312836.1,13669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453702545,61932.00
01/25/2016 01:15,2,0.000,ALERT,212.61,300.57,59.986,1453702503,"201051344000685","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,319057.2,319057.2,18417,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453702547,61933.00
01/25/2016 01:15,2,0.000,ALERT,212.61,300.27,59.981,1453702503,"201051344000917","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,316784.4,316784.4,18390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453702549,61934.00
01/25/2016 01:15,2,0.000,ALERT,212.61,300.87,59.986,1453702503,"201051344001145","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,320671.9,320671.9,18373,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702551,61935.00
01/25/2016 01:15,2,0.000,ALERT,212.38,300.27,60.018,1453702503,"201051344000651","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,313505.1,313505.1,18490,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702553,61936.00
01/25/2016 01:15,2,0.000,ALERT,211.48,300.27,59.986,1453702503,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,570954.9,570954.9,7532,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702555,61937.00
01/25/2016 01:15,2,0.000,ALERT,212.61,299.97,59.981,1453702503,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,478005.0,478005.0,7991,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702557,61938.00
01/25/2016 01:15,2,0.000,ALERT,211.93,300.57,59.975,1453702503,"201051344001135","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,309913.0,309913.0,18488,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702559,61939.00
01/25/2016 01:15,2,0.000,ALERT,212.38,300.57,59.981,1453702503,"201051344001203","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,316446.1,316446.1,18469,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702562,61940.00
01/25/2016 01:15,2,0.000,ALERT,211.70,300.57,59.954,1453702503,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,583292.8,583292.8,7550,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702563,61941.00
01/25/2016 01:15,2,0.000,ALERT,213.06,302.68,59.981,1453702503,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,305039.2,305039.2,13874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453702565,61942.00
01/25/2016 01:15,2,0.000,ALERT,212.16,300.57,59.970,1453702503,"201051344001093","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,315079.7,315079.7,18431,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702567,61943.00
01/25/2016 01:15,2,0.000,ALERT,212.83,303.28,59.975,1453702503,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,319625.9,319625.9,13637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702569,61944.00
01/25/2016 01:15,2,0.000,ALERT,213.06,302.37,60.002,1453702503,"201051344000648","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,313190.7,313190.7,13727,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702571,61945.00
01/25/2016 01:15,2,0.000,ALERT,213.06,303.58,59.938,1453702503,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,321147.1,321147.1,13570,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702572,61946.00
01/25/2016 01:15,2,0.000,ALERT,212.83,303.28,59.975,1453702503,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,314989.5,314989.5,13769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702574,61947.00
01/25/2016 01:15,2,0.000,ALERT,213.06,302.98,59.970,1453702503,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,309941.1,309941.1,13902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702576,61948.00
01/25/2016 01:15,2,0.000,ALERT,213.29,303.58,59.959,1453702503,"201051344000576","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,314354.2,314354.2,13652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702578,61949.00
01/25/2016 01:15,2,0.000,ALERT,211.93,299.37,59.970,1453702503,"274151322000087","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,558468.8,558468.8,7565,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702579,61950.00
01/25/2016 01:15,2,0.000,ALERT,212.61,303.58,59.986,1453702503,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,315815.2,315815.2,13892,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453702581,61951.00
01/25/2016 01:30,2,0.000,ALERT,213.29,303.28,59.954,1453703403,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,313938.3,313938.3,13693,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703405,61952.00
01/25/2016 01:30,2,0.000,ALERT,212.16,300.27,59.959,1453703403,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,585986.2,585986.2,7568,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703407,61953.00
01/25/2016 01:30,2,0.000,ALERT,213.51,302.98,59.970,1453703403,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,305778.1,305778.1,13908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703409,61954.00
01/25/2016 01:30,2,0.000,ALERT,213.06,303.28,59.970,1453703403,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,307266.5,307266.5,13860,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703411,61955.00
01/25/2016 01:30,2,0.000,ALERT,212.16,300.87,59.981,1453703403,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,311576.5,311576.5,18491,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453703412,61956.00
01/25/2016 01:30,2,0.000,ALERT,211.70,300.87,59.975,1453703403,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,593743.0,593743.0,7670,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703414,61957.00
01/25/2016 01:30,2,0.000,ALERT,212.61,300.87,59.944,1453703403,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,316503.9,316503.9,18483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703416,61958.00
01/25/2016 01:30,2,0.000,ALERT,212.16,300.87,59.970,1453703403,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,315793.9,315793.9,18423,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703418,61959.00
01/25/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1453703403,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,309735.3,309735.3,18468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703419,61960.00
01/25/2016 01:30,2,0.000,ALERT,212.16,300.57,59.975,1453703403,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,319064.0,319064.0,18459,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703421,61961.00
01/25/2016 01:30,2,0.000,ALERT,211.93,300.27,59.965,1453703403,"274151322000094","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,477899.9,477899.9,7900,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703423,61962.00
01/25/2016 01:30,2,0.000,ALERT,212.83,303.88,59.975,1453703403,"201051344000579","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,320417.8,320417.8,13878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703425,61963.00
01/25/2016 01:30,2,0.000,ALERT,212.16,301.17,59.975,1453703403,"201051344000890","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,317259.6,317259.6,18476,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703427,61964.00
01/25/2016 01:30,2,0.000,ALERT,212.38,300.57,59.970,1453703403,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,319023.3,319023.3,18488,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703429,61965.00
01/25/2016 01:30,2,0.000,ALERT,212.61,300.27,59.928,1453703403,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,313103.9,313103.9,18564,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703430,61966.00
01/25/2016 01:30,2,0.000,ALERT,212.16,300.87,59.975,1453703403,"274151322000083","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,588056.7,588056.7,7679,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703432,61967.00
01/25/2016 01:30,2,0.000,ALERT,212.61,300.27,59.981,1453703403,"274151322000076","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,624656.0,624656.0,7693,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703434,61968.00
01/25/2016 01:30,2,0.000,ALERT,212.61,303.88,59.970,1453703403,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,305548.3,305548.3,13711,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453703436,61969.00
01/25/2016 01:30,2,0.000,ALERT,211.93,301.77,59.981,1453703403,"274151322000095","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,618198.5,618198.5,7613,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703438,61970.00
01/25/2016 01:30,2,0.000,ALERT,212.61,302.98,59.981,1453703403,"201051344000988","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,304698.6,304698.6,13883,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453703440,61971.00
01/25/2016 01:30,2,0.000,ALERT,212.16,300.27,59.970,1453703403,"201051344001025","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,317109.0,317109.0,18465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703441,61972.00
01/25/2016 01:30,2,0.000,ALERT,212.61,302.98,59.965,1453703403,"201051344000458","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,314850.0,314850.0,13848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703443,61973.00
01/25/2016 01:30,2,0.000,ALERT,213.29,302.98,59.970,1453703403,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,312836.1,312836.1,13671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703445,61974.00
01/25/2016 01:30,2,0.000,ALERT,212.61,300.57,59.970,1453703403,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,319057.2,319057.2,18419,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703447,61975.00
01/25/2016 01:30,2,0.000,ALERT,212.38,300.27,59.970,1453703403,"201051344000917","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,316784.4,316784.4,18392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703449,61976.00
01/25/2016 01:30,2,0.000,ALERT,212.61,301.17,60.012,1453703403,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,320671.9,320671.9,18375,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703451,61977.00
01/25/2016 01:30,2,0.000,ALERT,212.38,299.97,59.975,1453703403,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,313505.1,313505.1,18492,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703452,61978.00
01/25/2016 01:30,2,0.000,ALERT,211.70,300.87,59.970,1453703403,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,570954.9,570954.9,7534,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703454,61979.00
01/25/2016 01:30,2,0.000,ALERT,212.61,300.27,59.959,1453703403,"274151322000068","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,478005.0,478005.0,7993,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703456,61980.00
01/25/2016 01:30,2,0.000,ALERT,211.93,300.57,59.959,1453703403,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,309913.0,309913.0,18490,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453703458,61981.00
01/25/2016 01:30,2,0.000,ALERT,212.61,303.88,59.965,1453703403,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,315815.2,315815.2,13894,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703460,61982.00
01/25/2016 01:30,2,0.000,ALERT,212.61,300.57,59.944,1453703403,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,316446.1,316446.1,18471,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703462,61983.00
01/25/2016 01:30,2,0.000,ALERT,211.70,300.57,59.959,1453703403,"274151322000054","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,583292.8,583292.8,7552,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703463,61984.00
01/25/2016 01:30,2,0.000,ALERT,212.83,302.37,59.975,1453703403,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,305039.2,305039.2,13876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453703465,61985.00
01/25/2016 01:30,2,0.000,ALERT,212.16,300.57,59.970,1453703403,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,315079.7,315079.7,18433,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703467,61986.00
01/25/2016 01:30,2,0.000,ALERT,212.38,302.68,59.970,1453703403,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,319625.9,319625.9,13639,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703469,61987.00
01/25/2016 01:30,2,0.000,ALERT,213.06,302.37,59.970,1453703403,"201051344000648","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,313190.7,313190.7,13729,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703471,61988.00
01/25/2016 01:30,2,0.000,ALERT,212.83,303.28,59.975,1453703403,"201051344000569","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,321147.1,321147.1,13572,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703473,61989.00
01/25/2016 01:30,2,0.000,ALERT,212.83,302.98,60.002,1453703403,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,314989.5,314989.5,13771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703474,61990.00
01/25/2016 01:30,2,0.000,ALERT,213.06,302.68,59.954,1453703403,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,309941.1,309941.1,13904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703476,61991.00
