ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 01:30,2,0.000,ALERT,213.29,303.28,59.959,1453703403,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,314354.2,314354.2,13654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703478,61992.00
01/25/2016 01:30,2,0.000,ALERT,211.93,299.67,59.965,1453703403,"274151322000087","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,558468.8,558468.8,7567,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453703480,61993.00
01/25/2016 01:45,2,0.000,ALERT,213.51,303.28,59.991,1453704303,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,313938.3,313938.3,13695,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453704305,61994.00
01/25/2016 01:45,2,0.000,ALERT,212.38,301.17,59.986,1453704303,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,585986.2,585986.2,7570,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704307,61995.00
01/25/2016 01:45,2,0.000,ALERT,213.51,302.98,59.986,1453704303,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,305778.1,305778.1,13910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704309,61996.00
01/25/2016 01:45,2,0.000,ALERT,213.06,303.58,59.996,1453704303,"201051344000469","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,307266.5,307266.5,13862,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704311,61997.00
01/25/2016 01:45,2,0.000,ALERT,211.93,300.87,59.996,1453704303,"201051344000646","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,311576.5,311576.5,18493,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704313,61998.00
01/25/2016 01:45,2,0.000,ALERT,211.93,301.47,59.986,1453704303,"274151322000052","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,593743.0,593743.0,7672,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704315,61999.00
01/25/2016 01:45,2,0.000,ALERT,212.38,301.17,59.986,1453704303,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,316503.9,316503.9,18485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704317,62000.00
01/25/2016 01:45,2,0.000,ALERT,212.38,301.47,59.996,1453704303,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,315793.9,315793.9,18425,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704318,62001.00
01/25/2016 01:45,2,0.000,ALERT,212.83,302.07,60.002,1453704303,"201051344000582","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,309735.3,309735.3,18470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453704320,62002.00
01/25/2016 01:45,2,0.000,ALERT,211.93,300.57,59.996,1453704303,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,319064.0,319064.0,18461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704322,62003.00
01/25/2016 01:45,2,0.000,ALERT,211.93,300.27,59.949,1453704303,"274151322000094","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,477899.9,477899.9,7902,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704324,62004.00
01/25/2016 01:45,2,0.000,ALERT,212.83,303.88,59.991,1453704303,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,320417.8,320417.8,13880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453704325,62005.00
01/25/2016 01:45,2,0.000,ALERT,212.38,301.47,59.991,1453704303,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,317259.6,317259.6,18478,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704327,62006.00
01/25/2016 01:45,2,0.000,ALERT,212.16,300.57,60.012,1453704303,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,319023.3,319023.3,18490,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453704329,62007.00
01/25/2016 01:45,2,0.000,ALERT,212.61,300.57,59.991,1453704303,"201051344000417","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,313103.9,313103.9,18566,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453704331,62008.00
01/25/2016 01:45,2,0.000,ALERT,212.16,302.07,59.991,1453704303,"274151322000083","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,588056.7,588056.7,7681,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704333,62009.00
01/25/2016 01:45,2,0.000,ALERT,212.61,301.47,59.975,1453704303,"274151322000076","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,624656.0,624656.0,7695,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704335,62010.00
01/25/2016 01:45,2,0.000,ALERT,213.06,304.18,59.996,1453704303,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,305548.3,305548.3,13713,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704336,62011.00
01/25/2016 01:45,2,0.000,ALERT,211.93,302.07,59.975,1453704303,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,618198.5,618198.5,7615,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704338,62012.00
01/25/2016 01:45,2,0.000,ALERT,212.83,303.28,59.996,1453704303,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,304698.6,304698.6,13885,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704340,62013.00
01/25/2016 01:45,2,0.000,ALERT,212.16,300.27,59.996,1453704303,"201051344001025","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,317109.0,317109.0,18467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704342,62014.00
01/25/2016 01:45,2,0.000,ALERT,212.61,303.28,60.034,1453704303,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,314850.0,314850.0,13850,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704344,62015.00
01/25/2016 01:45,2,0.000,ALERT,213.51,303.28,59.996,1453704303,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,312836.1,312836.1,13673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704346,62016.00
01/25/2016 01:45,2,0.000,ALERT,212.83,301.17,60.034,1453704303,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,319057.2,319057.2,18421,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453704347,62017.00
01/25/2016 01:45,2,0.000,ALERT,212.61,300.87,59.996,1453704303,"201051344000917","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,316784.4,316784.4,18394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704349,62018.00
01/25/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1453704303,"201051344001145","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,320671.9,320671.9,18377,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453704351,62019.00
01/25/2016 01:45,2,0.000,ALERT,212.38,300.57,59.965,1453704303,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,313505.1,313505.1,18494,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704353,62020.00
01/25/2016 01:45,2,0.000,ALERT,211.48,301.17,59.970,1453704303,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,570954.9,570954.9,7536,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704355,62021.00
01/25/2016 01:45,2,0.000,ALERT,212.61,300.27,60.034,1453704303,"274151322000068","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,478005.0,478005.0,7995,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704357,62022.00
01/25/2016 01:45,2,0.000,ALERT,211.93,301.17,60.002,1453704303,"201051344001135","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,309913.0,309913.0,18492,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704359,62023.00
01/25/2016 01:45,2,0.000,ALERT,212.61,303.88,59.991,1453704303,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,315815.2,315815.2,13896,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704360,62024.00
01/25/2016 01:45,2,0.000,ALERT,212.38,300.87,59.991,1453704303,"201051344001203","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,316446.1,316446.1,18473,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704362,62025.00
01/25/2016 01:45,2,0.000,ALERT,211.70,301.77,60.023,1453704303,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,583292.8,583292.8,7554,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704364,62026.00
01/25/2016 01:45,2,0.000,ALERT,213.29,302.98,59.991,1453704303,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,305039.2,305039.2,13878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704366,62027.00
01/25/2016 01:45,2,0.000,ALERT,212.38,300.87,59.986,1453704303,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,315079.7,315079.7,18435,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704367,62028.00
01/25/2016 01:45,2,0.000,ALERT,212.83,303.58,59.996,1453704303,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,319625.9,319625.9,13641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704369,62029.00
01/25/2016 01:45,2,0.000,ALERT,213.29,302.68,59.986,1453704303,"201051344000648","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,313190.7,313190.7,13731,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704371,62030.00
01/25/2016 01:45,2,0.000,ALERT,212.83,303.88,59.949,1453704303,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,321147.1,321147.1,13574,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453704373,62031.00
01/25/2016 01:45,2,0.000,ALERT,212.83,303.58,59.996,1453704303,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,314989.5,314989.5,13773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704375,62032.00
01/25/2016 01:45,2,0.000,ALERT,213.29,303.88,59.996,1453704303,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,309941.1,309941.1,13906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704376,62033.00
01/25/2016 01:45,2,0.000,ALERT,213.51,304.18,59.970,1453704303,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,314354.2,314354.2,13656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704378,62034.00
01/25/2016 01:45,2,0.000,ALERT,212.16,299.97,59.986,1453704303,"274151322000087","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,558468.8,558468.8,7569,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453704380,62035.00
01/25/2016 02:00,2,0.000,ALERT,213.51,303.88,59.986,1453705203,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,313938.3,313938.3,13697,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705205,62036.00
01/25/2016 02:00,2,0.000,ALERT,212.61,301.47,59.981,1453705203,"274151322000085","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,585986.2,585986.2,7572,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705207,62037.00
01/25/2016 02:00,2,0.000,ALERT,213.74,303.58,59.986,1453705203,"201051344000633","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,305778.1,305778.1,13912,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705209,62038.00
01/25/2016 02:00,2,0.000,ALERT,213.06,303.88,59.959,1453705203,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,307266.5,307266.5,13864,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705210,62039.00
01/25/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1453705203,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,311576.5,311576.5,18495,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705212,62040.00
01/25/2016 02:00,2,0.000,ALERT,212.16,302.37,59.981,1453705203,"274151322000052","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,593743.0,593743.0,7674,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705214,62041.00
01/25/2016 02:00,2,0.000,ALERT,212.38,301.17,59.965,1453705203,"201051344000585","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,316503.9,316503.9,18487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705216,62042.00
01/25/2016 02:00,2,0.000,ALERT,212.38,301.17,60.023,1453705203,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,315793.9,315793.9,18427,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705218,62043.00
01/25/2016 02:00,2,0.000,ALERT,212.83,301.77,59.991,1453705203,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,309735.3,309735.3,18472,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705219,62044.00
01/25/2016 02:00,2,0.000,ALERT,211.93,300.87,59.986,1453705203,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,319064.0,319064.0,18463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705221,62045.00
01/25/2016 02:00,2,0.000,ALERT,212.38,301.17,60.002,1453705203,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,477899.9,477899.9,7904,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705223,62046.00
01/25/2016 02:00,2,0.000,ALERT,213.06,304.18,59.986,1453705203,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,320417.8,320417.8,13882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705225,62047.00
01/25/2016 02:00,2,0.000,ALERT,212.16,301.17,59.981,1453705203,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,317259.6,317259.6,18480,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705227,62048.00
01/25/2016 02:00,2,0.000,ALERT,212.38,300.87,60.039,1453705203,"201051344000438","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,319023.3,319023.3,18492,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705228,62049.00
01/25/2016 02:00,2,0.000,ALERT,212.61,300.27,59.981,1453705203,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,313103.9,313103.9,18568,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705230,62050.00
01/25/2016 02:00,2,0.000,ALERT,212.38,301.47,59.986,1453705203,"274151322000083","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,588056.7,588056.7,7683,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705232,62051.00
01/25/2016 02:00,2,0.000,ALERT,213.06,301.47,59.981,1453705203,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,624656.0,624656.0,7697,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705234,62052.00
01/25/2016 02:00,2,0.000,ALERT,213.06,304.48,59.986,1453705203,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,305548.3,305548.3,13715,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705236,62053.00
01/25/2016 02:00,2,0.000,ALERT,212.38,302.68,59.986,1453705203,"274151322000095","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,618198.5,618198.5,7617,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705238,62054.00
01/25/2016 02:00,2,0.000,ALERT,212.83,303.58,59.986,1453705203,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.68,0.0,0.0,0.000,304698.6,304698.6,13887,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705240,62055.00
01/25/2016 02:00,2,0.000,ALERT,212.16,300.27,59.981,1453705203,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,317109.0,317109.0,18469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705242,62056.00
01/25/2016 02:00,2,0.000,ALERT,213.06,304.18,59.986,1453705203,"201051344000458","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,314850.0,314850.0,13852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705243,62057.00
01/25/2016 02:00,2,0.000,ALERT,213.51,303.88,59.981,1453705203,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,312836.1,312836.1,13675,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705245,62058.00
01/25/2016 02:00,2,0.000,ALERT,212.83,301.17,59.991,1453705203,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,319057.2,319057.2,18423,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705247,62059.00
01/25/2016 02:00,2,0.000,ALERT,212.61,300.57,59.986,1453705203,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,316784.4,316784.4,18396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705249,62060.00
01/25/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1453705203,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,320671.9,320671.9,18379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705251,62061.00
01/25/2016 02:00,2,0.000,ALERT,212.38,300.57,59.981,1453705203,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,313505.1,313505.1,18496,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705252,62062.00
01/25/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1453705203,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,570954.9,570954.9,7538,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705254,62063.00
01/25/2016 02:00,2,0.000,ALERT,212.83,300.57,59.970,1453705203,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,478005.0,478005.0,7997,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705256,62064.00
01/25/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1453705203,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,309913.0,309913.0,18494,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705258,62065.00
01/25/2016 02:00,2,0.000,ALERT,212.61,304.18,59.959,1453705203,"201051344000594","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,315815.2,315815.2,13898,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705260,62066.00
01/25/2016 02:00,2,0.000,ALERT,212.38,300.57,59.975,1453705203,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,316446.1,316446.1,18475,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705262,62067.00
01/25/2016 02:00,2,0.000,ALERT,212.16,301.17,59.975,1453705203,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,583292.8,583292.8,7556,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705263,62068.00
01/25/2016 02:00,2,0.000,ALERT,213.29,303.58,59.981,1453705203,"201051344000867","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,305039.2,305039.2,13880,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705265,62069.00
01/25/2016 02:00,2,0.000,ALERT,212.16,300.87,59.975,1453705203,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,315079.7,315079.7,18437,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705267,62070.00
01/25/2016 02:00,2,0.000,ALERT,212.83,303.88,59.975,1453705203,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,319625.9,319625.9,13643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705269,62071.00
01/25/2016 02:00,2,0.000,ALERT,213.29,303.28,59.975,1453705203,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,313190.7,313190.7,13733,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705270,62072.00
01/25/2016 02:00,2,0.000,ALERT,213.06,304.48,59.981,1453705203,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,321147.1,321147.1,13576,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453705272,62073.00
01/25/2016 02:00,2,0.000,ALERT,213.06,304.18,59.991,1453705203,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,314989.5,314989.5,13775,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705274,62074.00
01/25/2016 02:00,2,0.000,ALERT,213.06,303.58,60.023,1453705203,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,309941.1,309941.1,13908,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705276,62075.00
01/25/2016 02:00,2,0.000,ALERT,213.51,304.48,59.970,1453705203,"201051344000576","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,314354.2,314354.2,13658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705278,62076.00
01/25/2016 02:00,2,0.000,ALERT,212.38,300.57,59.970,1453705203,"274151322000087","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,558468.8,558468.8,7571,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453705279,62077.00
01/25/2016 02:15,2,0.000,ALERT,213.74,303.58,60.002,1453706103,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,313938.3,313938.3,13699,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453706105,62078.00
01/25/2016 02:15,2,0.000,ALERT,212.61,302.07,59.991,1453706103,"274151322000085","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,585986.2,585986.2,7574,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706107,62079.00
01/25/2016 02:15,2,0.000,ALERT,213.96,303.58,59.986,1453706103,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,305778.1,305778.1,13914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453706109,62080.00
01/25/2016 02:15,2,0.000,ALERT,213.29,303.58,59.991,1453706103,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,307266.5,307266.5,13866,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706111,62081.00
01/25/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1453706103,"201051344000646","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,311576.5,311576.5,18497,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706112,62082.00
01/25/2016 02:15,2,0.000,ALERT,211.93,300.87,59.991,1453706103,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,593743.0,593743.0,7676,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706114,62083.00
01/25/2016 02:15,2,0.000,ALERT,213.06,302.37,60.012,1453706103,"201051344000585","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,316503.9,316503.9,18489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706116,62084.00
01/25/2016 02:15,2,0.000,ALERT,212.61,302.07,59.996,1453706103,"201051344001230","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,315793.9,315793.9,18429,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453706118,62085.00
01/25/2016 02:15,2,0.000,ALERT,213.51,302.98,59.996,1453706103,"201051344000582","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,309735.3,309735.3,18474,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706120,62086.00
01/25/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1453706103,"201051344000955","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,319064.0,319064.0,18465,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706121,62087.00
01/25/2016 02:15,2,0.000,ALERT,212.16,300.87,59.986,1453706103,"274151322000094","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,477899.9,477899.9,7906,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706123,62088.00
01/25/2016 02:15,2,0.000,ALERT,213.29,304.18,59.996,1453706103,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,320417.8,320417.8,13884,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706125,62089.00
01/25/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1453706103,"201051344000890","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,317259.6,317259.6,18482,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453706127,62090.00
01/25/2016 02:15,2,0.000,ALERT,212.83,301.77,60.023,1453706103,"201051344000438","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,319023.3,319023.3,18494,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706129,62091.00
01/25/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1453706103,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,313103.9,313103.9,18570,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453706131,62092.00
01/25/2016 02:15,2,0.000,ALERT,212.38,301.47,59.986,1453706103,"274151322000083","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,588056.7,588056.7,7685,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453706133,62093.00
01/25/2016 02:15,2,0.000,ALERT,212.83,301.47,59.959,1453706103,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,624656.0,624656.0,7699,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706134,62094.00
01/25/2016 02:15,2,0.000,ALERT,213.06,304.18,59.991,1453706103,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,305548.3,305548.3,13717,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706136,62095.00
01/25/2016 02:15,2,0.000,ALERT,212.16,302.68,59.981,1453706103,"274151322000095","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,618198.5,618198.5,7619,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706138,62096.00
01/25/2016 02:15,2,0.000,ALERT,212.83,303.28,59.986,1453706103,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,304698.6,304698.6,13889,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706140,62097.00
01/25/2016 02:15,2,0.000,ALERT,212.38,301.17,59.986,1453706103,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,317109.0,317109.0,18471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706142,62098.00
01/25/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1453706103,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,314850.0,314850.0,13854,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706144,62099.00
01/25/2016 02:15,2,0.000,ALERT,213.74,303.58,59.981,1453706103,"201051344000853","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,312836.1,312836.1,13677,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453706146,62100.00
01/25/2016 02:15,2,0.000,ALERT,213.29,302.07,60.023,1453706103,"201051344000685","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,319057.2,319057.2,18425,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706147,62101.00
01/25/2016 02:15,2,0.000,ALERT,213.06,301.77,60.012,1453706103,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,316784.4,316784.4,18398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706149,62102.00
01/25/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1453706103,"201051344001145","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,320671.9,320671.9,18381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706151,62103.00
01/25/2016 02:15,2,0.000,ALERT,213.06,301.47,60.023,1453706103,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,313505.1,313505.1,18498,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706153,62104.00
01/25/2016 02:15,2,0.000,ALERT,211.93,301.47,59.996,1453706103,"274151322000088","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,570954.9,570954.9,7540,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706155,62105.00
01/25/2016 02:15,2,0.000,ALERT,212.83,300.57,59.981,1453706103,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,478005.0,478005.0,7999,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706156,62106.00
01/25/2016 02:15,2,0.000,ALERT,212.61,302.37,60.018,1453706103,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,309913.0,309913.0,18496,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706159,62107.00
01/25/2016 02:15,2,0.000,ALERT,212.61,304.18,60.023,1453706103,"201051344000594","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,315815.2,315815.2,13900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706160,62108.00
01/25/2016 02:15,2,0.000,ALERT,212.83,301.47,60.018,1453706103,"201051344001203","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,316446.1,316446.1,18477,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706162,62109.00
01/25/2016 02:15,2,0.000,ALERT,212.16,301.47,59.970,1453706103,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,583292.8,583292.8,7558,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706164,62110.00
01/25/2016 02:15,2,0.000,ALERT,213.29,303.28,60.023,1453706103,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,305039.2,305039.2,13882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453706166,62111.00
01/25/2016 02:15,2,0.000,ALERT,212.83,302.07,60.023,1453706103,"201051344001093","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,315079.7,315079.7,18439,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706167,62112.00
01/25/2016 02:15,2,0.000,ALERT,212.83,303.58,59.954,1453706103,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,319625.9,319625.9,13645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706169,62113.00
01/25/2016 02:15,2,0.000,ALERT,213.29,302.98,59.986,1453706103,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,313190.7,313190.7,13735,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706171,62114.00
01/25/2016 02:15,2,0.000,ALERT,213.29,304.18,60.039,1453706103,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,321147.1,321147.1,13578,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453706173,62115.00
01/25/2016 02:15,2,0.000,ALERT,213.06,303.58,59.996,1453706103,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,314989.5,314989.5,13777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706175,62116.00
01/25/2016 02:15,2,0.000,ALERT,213.06,303.28,59.965,1453706103,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,309941.1,309941.1,13910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706177,62117.00
01/25/2016 02:15,2,0.000,ALERT,213.74,304.48,59.991,1453706103,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,314354.2,314354.2,13660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706178,62118.00
01/25/2016 02:15,2,0.000,ALERT,212.16,300.27,59.991,1453706103,"274151322000087","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,558468.8,558468.8,7573,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453706180,62119.00
01/25/2016 02:30,2,0.000,ALERT,213.74,303.88,59.991,1453707003,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,313938.3,313938.3,13701,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707005,62120.00
01/25/2016 02:30,2,0.000,ALERT,212.38,301.47,59.975,1453707003,"274151322000085","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,585986.2,585986.2,7576,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707007,62121.00
01/25/2016 02:30,2,0.000,ALERT,213.74,303.28,59.986,1453707003,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,305778.1,305778.1,13916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707009,62122.00
01/25/2016 02:30,2,0.000,ALERT,213.29,303.88,59.986,1453707003,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,307266.5,307266.5,13868,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707011,62123.00
01/25/2016 02:30,2,0.000,ALERT,212.61,301.77,59.981,1453707003,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,311576.5,311576.5,18499,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707012,62124.00
01/25/2016 02:30,2,0.000,ALERT,211.93,302.37,60.007,1453707003,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,593743.0,593743.0,7678,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707014,62125.00
01/25/2016 02:30,2,0.000,ALERT,212.83,302.07,59.991,1453707003,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,316503.9,316503.9,18491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707016,62126.00
01/25/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1453707003,"201051344001230","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,315793.9,315793.9,18431,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707018,62127.00
01/25/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1453707003,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,309735.3,309735.3,18476,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707020,62128.00
01/25/2016 02:30,2,0.000,ALERT,212.38,301.77,59.975,1453707003,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,319064.0,319064.0,18467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707021,62129.00
01/25/2016 02:30,2,0.000,ALERT,212.38,300.57,59.970,1453707003,"274151322000094","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,477899.9,477899.9,7908,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707023,62130.00
01/25/2016 02:30,2,0.000,ALERT,213.29,304.78,59.975,1453707003,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,320417.8,320417.8,13886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707025,62131.00
01/25/2016 02:30,2,0.000,ALERT,212.61,302.07,59.975,1453707003,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,317259.6,317259.6,18484,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707027,62132.00
01/25/2016 02:30,2,0.000,ALERT,212.83,301.47,59.965,1453707003,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,319023.3,319023.3,18496,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707029,62133.00
01/25/2016 02:30,2,0.000,ALERT,213.06,301.17,59.991,1453707003,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,313103.9,313103.9,18572,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707031,62134.00
01/25/2016 02:30,2,0.000,ALERT,212.61,302.37,59.970,1453707003,"274151322000083","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,588056.7,588056.7,7687,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707032,62135.00
01/25/2016 02:30,2,0.000,ALERT,212.83,301.47,59.975,1453707003,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,624656.0,624656.0,7701,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707034,62136.00
01/25/2016 02:30,2,0.000,ALERT,213.29,304.78,59.975,1453707003,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,305548.3,305548.3,13719,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707036,62137.00
