ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 02:30,2,0.000,ALERT,212.38,302.98,59.965,1453707003,"274151322000095","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,618198.5,618198.5,7621,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707038,62138.00
01/25/2016 02:30,2,0.000,ALERT,213.06,303.88,59.981,1453707003,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,304698.6,304698.6,13891,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707040,62139.00
01/25/2016 02:30,2,0.000,ALERT,212.61,301.17,59.975,1453707003,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,317109.0,317109.0,18473,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707041,62140.00
01/25/2016 02:30,2,0.000,ALERT,213.06,303.88,59.970,1453707003,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,314850.0,314850.0,13856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707043,62141.00
01/25/2016 02:30,2,0.000,ALERT,213.74,303.58,59.975,1453707003,"201051344000853","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,312836.1,312836.1,13679,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707045,62142.00
01/25/2016 02:30,2,0.000,ALERT,213.29,301.77,60.012,1453707003,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,319057.2,319057.2,18427,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707047,62143.00
01/25/2016 02:30,2,0.000,ALERT,213.06,301.47,59.965,1453707003,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,316784.4,316784.4,18400,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707049,62144.00
01/25/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1453707003,"201051344001145","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,320671.9,320671.9,18383,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707050,62145.00
01/25/2016 02:30,2,0.000,ALERT,212.83,300.87,59.970,1453707003,"201051344000651","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,313505.1,313505.1,18500,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707052,62146.00
01/25/2016 02:30,2,0.000,ALERT,211.93,301.17,59.949,1453707003,"274151322000088","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,570954.9,570954.9,7542,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707054,62147.00
01/25/2016 02:30,2,0.000,ALERT,213.06,300.87,59.949,1453707003,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,478005.0,478005.0,8001,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707056,62148.00
01/25/2016 02:30,2,0.000,ALERT,212.38,301.77,59.965,1453707003,"201051344001135","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,309913.0,309913.0,18498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707058,62149.00
01/25/2016 02:30,2,0.000,ALERT,212.83,304.48,59.970,1453707003,"201051344000594","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,315815.2,315815.2,13902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707060,62150.00
01/25/2016 02:30,2,0.000,ALERT,212.83,301.47,59.975,1453707003,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,316446.1,316446.1,18479,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707061,62151.00
01/25/2016 02:30,2,0.000,ALERT,212.38,301.77,59.965,1453707003,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,583292.8,583292.8,7560,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707063,62152.00
01/25/2016 02:30,2,0.000,ALERT,213.51,303.58,59.965,1453707003,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,305039.2,305039.2,13884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707065,62153.00
01/25/2016 02:30,2,0.000,ALERT,212.83,301.77,60.002,1453707003,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,315079.7,315079.7,18441,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707067,62154.00
01/25/2016 02:30,2,0.000,ALERT,213.06,304.18,59.965,1453707003,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,319625.9,319625.9,13647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707068,62155.00
01/25/2016 02:30,2,0.000,ALERT,213.51,303.58,59.975,1453707003,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,313190.7,313190.7,13737,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707070,62156.00
01/25/2016 02:30,2,0.000,ALERT,213.29,304.48,59.975,1453707003,"201051344000569","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,321147.1,321147.1,13580,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707072,62157.00
01/25/2016 02:30,2,0.000,ALERT,213.29,303.88,59.981,1453707003,"201051344000983","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,314989.5,314989.5,13779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707074,62158.00
01/25/2016 02:30,2,0.000,ALERT,213.29,303.88,59.975,1453707003,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,309941.1,309941.1,13912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707076,62159.00
01/25/2016 02:30,2,0.000,ALERT,213.74,304.78,59.970,1453707003,"201051344000576","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,314354.2,314354.2,13662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707078,62160.00
01/25/2016 02:30,2,0.000,ALERT,212.38,300.87,59.965,1453707003,"274151322000087","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,558468.8,558468.8,7575,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707080,62161.00
01/25/2016 02:45,2,0.000,ALERT,213.51,303.88,59.986,1453707903,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,313938.3,313938.3,13703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707905,62162.00
01/25/2016 02:45,2,0.000,ALERT,212.38,301.47,59.970,1453707903,"274151322000085","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,585986.2,585986.2,7578,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707907,62163.00
01/25/2016 02:45,2,0.000,ALERT,213.74,303.28,60.028,1453707903,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,305778.1,305778.1,13918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707909,62164.00
01/25/2016 02:45,2,0.000,ALERT,213.29,303.88,59.981,1453707903,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,307266.5,307266.5,13870,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707910,62165.00
01/25/2016 02:45,2,0.000,ALERT,212.38,301.47,59.986,1453707903,"201051344000646","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,311576.5,311576.5,18501,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707912,62166.00
01/25/2016 02:45,2,0.000,ALERT,212.16,302.37,59.959,1453707903,"274151322000052","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,593743.0,593743.0,7680,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707914,62167.00
01/25/2016 02:45,2,0.000,ALERT,212.61,301.47,59.991,1453707903,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,316503.9,316503.9,18493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707916,62168.00
01/25/2016 02:45,2,0.000,ALERT,212.38,301.77,59.996,1453707903,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,315793.9,315793.9,18433,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707918,62169.00
01/25/2016 02:45,2,0.000,ALERT,213.06,302.37,59.944,1453707903,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,309735.3,309735.3,18478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707919,62170.00
01/25/2016 02:45,2,0.000,ALERT,212.16,301.17,59.991,1453707903,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,319064.0,319064.0,18469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707921,62171.00
01/25/2016 02:45,2,0.000,ALERT,212.38,301.17,60.012,1453707903,"274151322000094","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,477899.9,477899.9,7910,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707923,62172.00
01/25/2016 02:45,2,0.000,ALERT,213.06,304.18,59.944,1453707903,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,320417.8,320417.8,13888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707925,62173.00
01/25/2016 02:45,2,0.000,ALERT,212.38,301.77,59.991,1453707903,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,317259.6,317259.6,18486,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707926,62174.00
01/25/2016 02:45,2,0.000,ALERT,212.61,301.17,59.986,1453707903,"201051344000438","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,319023.3,319023.3,18498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707928,62175.00
01/25/2016 02:45,2,0.000,ALERT,212.61,300.87,60.002,1453707903,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,313103.9,313103.9,18574,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707930,62176.00
01/25/2016 02:45,2,0.000,ALERT,212.38,302.07,59.981,1453707903,"274151322000083","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,588056.7,588056.7,7689,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707932,62177.00
01/25/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1453707903,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,624656.0,624656.0,7703,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707934,62178.00
01/25/2016 02:45,2,0.000,ALERT,213.06,304.48,59.991,1453707903,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,305548.3,305548.3,13721,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707936,62179.00
01/25/2016 02:45,2,0.000,ALERT,212.16,302.98,59.981,1453707903,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,618198.5,618198.5,7623,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707937,62180.00
01/25/2016 02:45,2,0.000,ALERT,212.83,303.58,59.981,1453707903,"201051344000988","219011344069620",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,304698.6,304698.6,13893,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707939,62181.00
01/25/2016 02:45,2,0.000,ALERT,212.16,300.27,59.981,1453707903,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,317109.0,317109.0,18475,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707941,62182.00
01/25/2016 02:45,2,0.000,ALERT,212.83,303.88,59.986,1453707903,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,314850.0,314850.0,13858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707943,62183.00
01/25/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1453707903,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,312836.1,312836.1,13681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707945,62184.00
01/25/2016 02:45,2,0.000,ALERT,212.83,301.47,59.986,1453707903,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,319057.2,319057.2,18429,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707947,62185.00
01/25/2016 02:45,2,0.000,ALERT,212.83,300.87,59.975,1453707903,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,316784.4,316784.4,18402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707948,62186.00
01/25/2016 02:45,2,0.000,ALERT,212.83,301.17,59.965,1453707903,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,320671.9,320671.9,18385,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707950,62187.00
01/25/2016 02:45,2,0.000,ALERT,212.38,300.57,59.981,1453707903,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,313505.1,313505.1,18502,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707952,62188.00
01/25/2016 02:45,2,0.000,ALERT,211.93,301.47,59.975,1453707903,"274151322000088","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,570954.9,570954.9,7544,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707954,62189.00
01/25/2016 02:45,2,0.000,ALERT,212.83,300.57,59.938,1453707903,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,478005.0,478005.0,8003,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707955,62190.00
01/25/2016 02:45,2,0.000,ALERT,212.16,301.47,59.975,1453707903,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,309913.0,309913.0,18500,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707957,62191.00
01/25/2016 02:45,2,0.000,ALERT,212.83,304.48,59.975,1453707903,"201051344000594","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,315815.2,315815.2,13904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707959,62192.00
01/25/2016 02:45,2,0.000,ALERT,212.61,300.87,59.933,1453707903,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,316446.1,316446.1,18481,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707961,62193.00
01/25/2016 02:45,2,0.000,ALERT,212.38,301.47,59.975,1453707903,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,583292.8,583292.8,7562,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707963,62194.00
01/25/2016 02:45,2,0.000,ALERT,213.51,303.58,59.970,1453707903,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,305039.2,305039.2,13886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707965,62195.00
01/25/2016 02:45,2,0.000,ALERT,212.61,301.17,59.970,1453707903,"201051344001093","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,315079.7,315079.7,18443,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707966,62196.00
01/25/2016 02:45,2,0.000,ALERT,213.29,304.18,59.981,1453707903,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,319625.9,319625.9,13649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707968,62197.00
01/25/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1453707903,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,313190.7,313190.7,13739,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707970,62198.00
01/25/2016 02:45,2,0.000,ALERT,213.51,304.78,59.975,1453707903,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,321147.1,321147.1,13582,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707972,62199.00
01/25/2016 02:45,2,0.000,ALERT,213.29,304.18,59.981,1453707903,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,314989.5,314989.5,13781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707974,62200.00
01/25/2016 02:45,2,0.000,ALERT,213.51,304.18,59.981,1453707903,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,309941.1,309941.1,13914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707975,62201.00
01/25/2016 02:45,2,0.000,ALERT,213.74,304.48,59.928,1453707903,"201051344000576","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,314354.2,314354.2,13664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453707977,62202.00
01/25/2016 02:45,2,0.000,ALERT,212.61,300.87,59.970,1453707903,"274151322000087","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,558468.8,558468.8,7577,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453707979,62203.00
01/25/2016 03:00,2,0.000,ALERT,213.96,304.48,60.007,1453708803,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,313938.3,313938.3,13705,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708805,62204.00
01/25/2016 03:00,2,0.000,ALERT,212.61,301.77,59.986,1453708803,"274151322000085","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,585986.2,585986.2,7580,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708807,62205.00
01/25/2016 03:00,2,0.000,ALERT,214.19,304.18,60.002,1453708803,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,305778.1,305778.1,13920,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708808,62206.00
01/25/2016 03:00,2,0.000,ALERT,213.51,304.48,59.986,1453708803,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,307266.5,307266.5,13872,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453708810,62207.00
01/25/2016 03:00,2,0.000,ALERT,212.61,302.07,59.991,1453708803,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,311576.5,311576.5,18503,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708812,62208.00
01/25/2016 03:00,2,0.000,ALERT,212.16,302.37,60.012,1453708803,"274151322000052","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,593743.0,593743.0,7682,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708814,62209.00
01/25/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1453708803,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,316503.9,316503.9,18495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453708816,62210.00
01/25/2016 03:00,2,0.000,ALERT,212.61,302.07,59.938,1453708803,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,315793.9,315793.9,18435,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708817,62211.00
01/25/2016 03:00,2,0.000,ALERT,213.29,302.68,59.981,1453708803,"201051344000582","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,309735.3,309735.3,18480,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708819,62212.00
01/25/2016 03:00,2,0.000,ALERT,212.38,301.77,60.002,1453708803,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,319064.0,319064.0,18471,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708821,62213.00
01/25/2016 03:00,2,0.000,ALERT,211.93,300.27,59.975,1453708803,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,477899.9,477899.9,7912,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708823,62214.00
01/25/2016 03:00,2,0.000,ALERT,213.51,304.78,59.975,1453708803,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,320417.8,320417.8,13890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453708825,62215.00
01/25/2016 03:00,2,0.000,ALERT,212.61,302.07,59.981,1453708803,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,317259.6,317259.6,18488,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708826,62216.00
01/25/2016 03:00,2,0.000,ALERT,212.83,301.47,59.970,1453708803,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,319023.3,319023.3,18500,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708828,62217.00
01/25/2016 03:00,2,0.000,ALERT,213.06,301.17,59.959,1453708803,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,313103.9,313103.9,18576,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708830,62218.00
01/25/2016 03:00,2,0.000,ALERT,212.61,301.77,59.975,1453708803,"274151322000083","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,588056.7,588056.7,7691,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708832,62219.00
01/25/2016 03:00,2,0.000,ALERT,213.06,301.47,59.954,1453708803,"274151322000076","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,624656.0,624656.0,7705,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708834,62220.00
01/25/2016 03:00,2,0.000,ALERT,213.29,305.08,59.991,1453708803,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,305548.3,305548.3,13723,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708836,62221.00
01/25/2016 03:00,2,0.000,ALERT,212.38,302.37,59.975,1453708803,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,618198.5,618198.5,7625,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708838,62222.00
01/25/2016 03:00,2,0.000,ALERT,213.06,303.88,59.975,1453708803,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,304698.6,304698.6,13895,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708840,62223.00
01/25/2016 03:00,2,0.000,ALERT,212.61,301.17,59.970,1453708803,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,317109.0,317109.0,18477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708841,62224.00
01/25/2016 03:00,2,0.000,ALERT,213.29,304.48,59.965,1453708803,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,314850.0,314850.0,13860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453708843,62225.00
01/25/2016 03:00,2,0.000,ALERT,213.96,304.48,59.981,1453708803,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,312836.1,312836.1,13683,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708845,62226.00
01/25/2016 03:00,2,0.000,ALERT,213.06,301.77,59.965,1453708803,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,319057.2,319057.2,18431,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708847,62227.00
01/25/2016 03:00,2,0.000,ALERT,213.06,301.77,59.991,1453708803,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,316784.4,316784.4,18404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708848,62228.00
01/25/2016 03:00,2,0.000,ALERT,213.06,302.07,59.975,1453708803,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,320671.9,320671.9,18387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453708850,62229.00
01/25/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1453708803,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,313505.1,313505.1,18504,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708852,62230.00
01/25/2016 03:00,2,0.000,ALERT,212.16,301.17,59.981,1453708803,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,570954.9,570954.9,7546,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708854,62231.00
01/25/2016 03:00,2,0.000,ALERT,213.06,300.87,59.970,1453708803,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,478005.0,478005.0,8005,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708856,62232.00
01/25/2016 03:00,2,0.000,ALERT,212.38,301.77,59.975,1453708803,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,309913.0,309913.0,18502,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708858,62233.00
01/25/2016 03:00,2,0.000,ALERT,213.06,305.08,59.981,1453708803,"201051344000594","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,315815.2,315815.2,13906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708859,62234.00
01/25/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1453708803,"201051344001203","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,316446.1,316446.1,18483,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708861,62235.00
01/25/2016 03:00,2,0.000,ALERT,212.38,302.07,59.981,1453708803,"274151322000054","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,583292.8,583292.8,7564,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708863,62236.00
01/25/2016 03:00,2,0.000,ALERT,213.74,304.18,59.981,1453708803,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,305039.2,305039.2,13888,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708865,62237.00
01/25/2016 03:00,2,0.000,ALERT,212.61,301.47,59.965,1453708803,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,315079.7,315079.7,18445,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708867,62238.00
01/25/2016 03:00,2,0.000,ALERT,213.29,304.48,59.981,1453708803,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,319625.9,319625.9,13651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708868,62239.00
01/25/2016 03:00,2,0.000,ALERT,213.74,304.18,59.975,1453708803,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,313190.7,313190.7,13741,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708870,62240.00
01/25/2016 03:00,2,0.000,ALERT,213.29,305.08,59.981,1453708803,"201051344000569","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,321147.1,321147.1,13584,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453708872,62241.00
01/25/2016 03:00,2,0.000,ALERT,213.29,304.78,59.975,1453708803,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,314989.5,314989.5,13783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708874,62242.00
01/25/2016 03:00,2,0.000,ALERT,213.51,304.48,59.981,1453708803,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,309941.1,309941.1,13916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708876,62243.00
01/25/2016 03:00,2,0.000,ALERT,213.96,305.08,59.970,1453708803,"201051344000576","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,314354.2,314354.2,13666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708877,62244.00
01/25/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1453708803,"274151322000087","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,558468.8,558468.8,7579,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453708879,62245.00
01/25/2016 03:15,2,0.000,ALERT,213.74,304.48,59.949,1453709703,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,313938.3,313938.3,13707,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709705,62246.00
01/25/2016 03:15,2,0.000,ALERT,212.83,302.68,59.970,1453709703,"274151322000085","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,585986.2,585986.2,7582,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709707,62247.00
01/25/2016 03:15,2,0.000,ALERT,213.96,304.18,59.991,1453709703,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,305778.1,305778.1,13922,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709709,62248.00
01/25/2016 03:15,2,0.000,ALERT,213.06,304.18,59.986,1453709703,"201051344000469","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,307266.5,307266.5,13874,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453709711,62249.00
01/25/2016 03:15,2,0.000,ALERT,212.61,301.77,59.991,1453709703,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,311576.5,311576.5,18505,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709712,62250.00
01/25/2016 03:15,2,0.000,ALERT,212.38,302.07,59.949,1453709703,"274151322000052","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,593743.0,593743.0,7684,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709714,62251.00
01/25/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1453709703,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,316503.9,316503.9,18497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709716,62252.00
01/25/2016 03:15,2,0.000,ALERT,212.61,301.77,59.986,1453709703,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,315793.9,315793.9,18437,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709718,62253.00
01/25/2016 03:15,2,0.000,ALERT,213.29,302.37,59.991,1453709703,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,309735.3,309735.3,18482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709720,62254.00
01/25/2016 03:15,2,0.000,ALERT,212.38,301.47,59.975,1453709703,"201051344000955","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,319064.0,319064.0,18473,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453709721,62255.00
01/25/2016 03:15,2,0.000,ALERT,212.61,301.17,59.996,1453709703,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,477899.9,477899.9,7914,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709723,62256.00
01/25/2016 03:15,2,0.000,ALERT,213.29,305.08,59.986,1453709703,"201051344000579","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,320417.8,320417.8,13892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453709725,62257.00
01/25/2016 03:15,2,0.000,ALERT,212.61,302.07,59.991,1453709703,"201051344000890","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,317259.6,317259.6,18490,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453709727,62258.00
01/25/2016 03:15,2,0.000,ALERT,212.83,301.47,60.007,1453709703,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,319023.3,319023.3,18502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709729,62259.00
01/25/2016 03:15,2,0.000,ALERT,213.06,300.87,59.981,1453709703,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,313103.9,313103.9,18578,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709730,62260.00
01/25/2016 03:15,2,0.000,ALERT,212.61,302.07,59.975,1453709703,"274151322000083","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,588056.7,588056.7,7693,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709732,62261.00
01/25/2016 03:15,2,0.000,ALERT,213.29,302.07,59.975,1453709703,"274151322000076","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,624656.0,624656.0,7707,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709734,62262.00
01/25/2016 03:15,2,0.000,ALERT,213.06,305.08,59.981,1453709703,"201051344000868","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,305548.3,305548.3,13725,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453709736,62263.00
01/25/2016 03:15,2,0.000,ALERT,212.61,302.98,59.986,1453709703,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,618198.5,618198.5,7627,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709738,62264.00
01/25/2016 03:15,2,0.000,ALERT,213.06,304.18,59.981,1453709703,"201051344000988","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,304698.6,304698.6,13897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709740,62265.00
01/25/2016 03:15,2,0.000,ALERT,212.61,300.87,59.975,1453709703,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,317109.0,317109.0,18479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453709741,62266.00
01/25/2016 03:15,2,0.000,ALERT,213.06,304.48,59.965,1453709703,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,314850.0,314850.0,13862,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709743,62267.00
01/25/2016 03:15,2,0.000,ALERT,213.74,304.18,59.996,1453709703,"201051344000853","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,312836.1,312836.1,13685,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709745,62268.00
01/25/2016 03:15,2,0.000,ALERT,213.06,301.17,59.996,1453709703,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,319057.2,319057.2,18433,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709747,62269.00
01/25/2016 03:15,2,0.000,ALERT,212.83,301.17,59.975,1453709703,"201051344000917","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,316784.4,316784.4,18406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709749,62270.00
01/25/2016 03:15,2,0.000,ALERT,213.06,301.77,59.970,1453709703,"201051344001145","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,320671.9,320671.9,18389,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709750,62271.00
01/25/2016 03:15,2,0.000,ALERT,212.83,301.17,59.965,1453709703,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,313505.1,313505.1,18506,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709752,62272.00
01/25/2016 03:15,2,0.000,ALERT,212.16,302.07,59.975,1453709703,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,570954.9,570954.9,7548,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709754,62273.00
01/25/2016 03:15,2,0.000,ALERT,213.51,301.77,59.954,1453709703,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,478005.0,478005.0,8007,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709756,62274.00
01/25/2016 03:15,2,0.000,ALERT,212.38,301.47,59.933,1453709703,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,309913.0,309913.0,18504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709758,62275.00
01/25/2016 03:15,2,0.000,ALERT,213.06,304.78,59.970,1453709703,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,315815.2,315815.2,13908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709760,62276.00
01/25/2016 03:15,2,0.000,ALERT,212.83,301.17,59.965,1453709703,"201051344001203","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,316446.1,316446.1,18485,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453709762,62277.00
01/25/2016 03:15,2,0.000,ALERT,212.61,302.68,59.959,1453709703,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,583292.8,583292.8,7566,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709764,62278.00
01/25/2016 03:15,2,0.000,ALERT,213.51,303.88,59.959,1453709703,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,305039.2,305039.2,13890,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709765,62279.00
01/25/2016 03:15,2,0.000,ALERT,212.83,301.47,60.002,1453709703,"201051344001093","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,315079.7,315079.7,18447,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709767,62280.00
01/25/2016 03:15,2,0.000,ALERT,213.06,304.48,59.965,1453709703,"201051344000900","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,319625.9,319625.9,13653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709769,62281.00
01/25/2016 03:15,2,0.000,ALERT,213.51,303.88,59.965,1453709703,"201051344000648","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,313190.7,313190.7,13743,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709771,62282.00
01/25/2016 03:15,2,0.000,ALERT,213.06,304.78,59.965,1453709703,"201051344000569","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,321147.1,321147.1,13586,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453709773,62283.00
