ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 03:15,2,0.000,ALERT,213.06,304.18,59.959,1453709703,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,314989.5,314989.5,13785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709774,62284.00
01/25/2016 03:15,2,0.000,ALERT,213.29,304.48,59.922,1453709703,"201051344001158","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,309941.1,309941.1,13918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453709776,62285.00
01/25/2016 03:15,2,0.000,ALERT,213.74,304.78,59.965,1453709703,"201051344000576","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,314354.2,314354.2,13668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453709778,62286.00
01/25/2016 03:15,2,0.000,ALERT,212.61,301.17,59.938,1453709703,"274151322000087","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,558468.8,558468.8,7581,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453709780,62287.00
01/25/2016 03:30,2,0.000,ALERT,213.74,304.18,59.986,1453710603,"201051344000645","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,313938.3,313938.3,13709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710605,62288.00
01/25/2016 03:30,2,0.000,ALERT,212.61,301.17,59.959,1453710603,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,585986.2,585986.2,7584,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710607,62289.00
01/25/2016 03:30,2,0.000,ALERT,213.74,303.58,59.933,1453710603,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,305778.1,305778.1,13924,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710609,62290.00
01/25/2016 03:30,2,0.000,ALERT,213.29,304.48,59.970,1453710603,"201051344000469","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,307266.5,307266.5,13876,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710611,62291.00
01/25/2016 03:30,2,0.000,ALERT,212.38,301.17,59.917,1453710603,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,311576.5,311576.5,18507,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453710612,62292.00
01/25/2016 03:30,2,0.000,ALERT,212.16,302.37,59.954,1453710603,"274151322000052","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,593743.0,593743.0,7686,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710614,62293.00
01/25/2016 03:30,2,0.000,ALERT,212.83,301.47,59.965,1453710603,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,316503.9,316503.9,18499,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710616,62294.00
01/25/2016 03:30,2,0.000,ALERT,212.38,301.47,59.970,1453710603,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,315793.9,315793.9,18439,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710618,62295.00
01/25/2016 03:30,2,0.000,ALERT,213.06,302.37,60.002,1453710603,"201051344000582","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,309735.3,309735.3,18484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453710620,62296.00
01/25/2016 03:30,2,0.000,ALERT,212.16,301.17,59.959,1453710603,"201051344000955","219011344069620",0.00,0.00,0,299.97,302.98,0.0,0.0,0.000,319064.0,319064.0,18475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453710622,62297.00
01/25/2016 03:30,2,0.000,ALERT,212.16,300.57,59.944,1453710603,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,477899.9,477899.9,7916,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710623,62298.00
01/25/2016 03:30,2,0.000,ALERT,213.29,305.08,59.970,1453710603,"201051344000579","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,320417.8,320417.8,13894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453710625,62299.00
01/25/2016 03:30,2,0.000,ALERT,212.38,301.77,59.965,1453710603,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,317259.6,317259.6,18492,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710627,62300.00
01/25/2016 03:30,2,0.000,ALERT,212.83,301.17,59.965,1453710603,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,319023.3,319023.3,18504,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710629,62301.00
01/25/2016 03:30,2,0.000,ALERT,212.83,300.87,59.959,1453710603,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,313103.9,313103.9,18580,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710631,62302.00
01/25/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1453710603,"274151322000083","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,588056.7,588056.7,7695,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710633,62303.00
01/25/2016 03:30,2,0.000,ALERT,213.06,300.87,59.970,1453710603,"274151322000076","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,624656.0,624656.0,7709,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710634,62304.00
01/25/2016 03:30,2,0.000,ALERT,213.51,305.38,59.981,1453710603,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,305548.3,305548.3,13727,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710636,62305.00
01/25/2016 03:30,2,0.000,ALERT,212.61,302.37,59.970,1453710603,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,618198.5,618198.5,7629,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710638,62306.00
01/25/2016 03:30,2,0.000,ALERT,213.29,304.18,59.965,1453710603,"201051344000988","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,304698.6,304698.6,13899,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710640,62307.00
01/25/2016 03:30,2,0.000,ALERT,212.38,300.57,59.959,1453710603,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,317109.0,317109.0,18481,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710642,62308.00
01/25/2016 03:30,2,0.000,ALERT,213.29,304.78,59.933,1453710603,"201051344000458","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,314850.0,314850.0,13864,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710643,62309.00
01/25/2016 03:30,2,0.000,ALERT,213.96,304.48,59.965,1453710603,"201051344000853","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,312836.1,312836.1,13687,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710645,62310.00
01/25/2016 03:30,2,0.000,ALERT,213.06,301.47,59.959,1453710603,"201051344000685","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,319057.2,319057.2,18435,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453710647,62311.00
01/25/2016 03:30,2,0.000,ALERT,212.61,300.87,59.954,1453710603,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,316784.4,316784.4,18408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710649,62312.00
01/25/2016 03:30,2,0.000,ALERT,212.83,301.47,59.959,1453710603,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,320671.9,320671.9,18391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710651,62313.00
01/25/2016 03:30,2,0.000,ALERT,212.83,300.87,59.959,1453710603,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,313505.1,313505.1,18508,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710652,62314.00
01/25/2016 03:30,2,0.000,ALERT,212.16,301.17,59.959,1453710603,"274151322000088","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,570954.9,570954.9,7550,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710654,62315.00
01/25/2016 03:30,2,0.000,ALERT,213.29,300.87,59.959,1453710603,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,478005.0,478005.0,8009,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710656,62316.00
01/25/2016 03:30,2,0.000,ALERT,212.38,301.47,59.959,1453710603,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,309913.0,309913.0,18506,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710658,62317.00
01/25/2016 03:30,2,0.000,ALERT,212.83,304.78,59.965,1453710603,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,315815.2,315815.2,13910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710660,62318.00
01/25/2016 03:30,2,0.000,ALERT,212.83,301.17,59.949,1453710603,"201051344001203","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,316446.1,316446.1,18487,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710662,62319.00
01/25/2016 03:30,2,0.000,ALERT,212.16,301.47,59.954,1453710603,"274151322000054","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,583292.8,583292.8,7568,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710663,62320.00
01/25/2016 03:30,2,0.000,ALERT,213.74,304.18,59.959,1453710603,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,305039.2,305039.2,13892,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453710665,62321.00
01/25/2016 03:30,2,0.000,ALERT,212.83,301.47,59.938,1453710603,"201051344001093","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,315079.7,315079.7,18449,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710667,62322.00
01/25/2016 03:30,2,0.000,ALERT,213.29,304.48,59.922,1453710603,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,319625.9,319625.9,13655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710669,62323.00
01/25/2016 03:30,2,0.000,ALERT,213.74,303.88,59.944,1453710603,"201051344000648","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,313190.7,313190.7,13745,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710671,62324.00
01/25/2016 03:30,2,0.000,ALERT,213.51,305.08,59.959,1453710603,"201051344000569","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,321147.1,321147.1,13588,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453710672,62325.00
01/25/2016 03:30,2,0.000,ALERT,213.29,304.48,59.965,1453710603,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,314989.5,314989.5,13787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453710674,62326.00
01/25/2016 03:30,2,0.000,ALERT,213.51,304.48,59.965,1453710603,"201051344001158","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,309941.1,309941.1,13920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710676,62327.00
01/25/2016 03:30,2,0.000,ALERT,213.96,305.08,59.970,1453710603,"201051344000576","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,314354.2,314354.2,13670,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710678,62328.00
01/25/2016 03:30,2,0.000,ALERT,212.38,299.97,59.954,1453710603,"274151322000087","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,558468.8,558468.8,7583,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453710680,62329.00
01/25/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1453711503,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,313938.3,313938.3,13711,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711505,62330.00
01/25/2016 03:45,2,0.000,ALERT,212.61,301.17,59.965,1453711503,"274151322000085","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,585986.2,585986.2,7586,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711507,62331.00
01/25/2016 03:45,2,0.000,ALERT,213.96,303.58,59.970,1453711503,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,305778.1,305778.1,13926,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453711509,62332.00
01/25/2016 03:45,2,0.000,ALERT,213.29,303.58,59.970,1453711503,"201051344000469","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,307266.5,307266.5,13878,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711510,62333.00
01/25/2016 03:45,2,0.000,ALERT,212.38,301.47,59.970,1453711503,"201051344000646","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,311576.5,311576.5,18509,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711512,62334.00
01/25/2016 03:45,2,0.000,ALERT,212.16,300.87,59.965,1453711503,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,593743.0,593743.0,7688,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711514,62335.00
01/25/2016 03:45,2,0.000,ALERT,212.61,301.47,60.002,1453711503,"201051344000585","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,316503.9,316503.9,18501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453711516,62336.00
01/25/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1453711503,"201051344001230","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,315793.9,315793.9,18441,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711518,62337.00
01/25/2016 03:45,2,0.000,ALERT,212.83,302.37,59.996,1453711503,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,309735.3,309735.3,18486,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711519,62338.00
01/25/2016 03:45,2,0.000,ALERT,212.16,301.47,59.965,1453711503,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,319064.0,319064.0,18477,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711521,62339.00
01/25/2016 03:45,2,0.000,ALERT,212.38,299.97,59.996,1453711503,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,477899.9,477899.9,7918,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711523,62340.00
01/25/2016 03:45,2,0.000,ALERT,213.06,304.18,59.970,1453711503,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,320417.8,320417.8,13896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711525,62341.00
01/25/2016 03:45,2,0.000,ALERT,212.38,302.07,59.938,1453711503,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,317259.6,317259.6,18494,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711526,62342.00
01/25/2016 03:45,2,0.000,ALERT,212.61,301.47,59.965,1453711503,"201051344000438","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,319023.3,319023.3,18506,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711528,62343.00
01/25/2016 03:45,2,0.000,ALERT,212.61,301.17,59.965,1453711503,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,313103.9,313103.9,18582,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711530,62344.00
01/25/2016 03:45,2,0.000,ALERT,212.38,301.77,59.938,1453711503,"274151322000083","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,588056.7,588056.7,7697,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711532,62345.00
01/25/2016 03:45,2,0.000,ALERT,213.06,301.17,59.954,1453711503,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,624656.0,624656.0,7711,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711534,62346.00
01/25/2016 03:45,2,0.000,ALERT,213.29,304.48,59.970,1453711503,"201051344000868","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,305548.3,305548.3,13729,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711536,62347.00
01/25/2016 03:45,2,0.000,ALERT,212.38,302.37,59.986,1453711503,"274151322000095","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,618198.5,618198.5,7631,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711537,62348.00
01/25/2016 03:45,2,0.000,ALERT,213.06,303.88,59.928,1453711503,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,304698.6,304698.6,13901,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711539,62349.00
01/25/2016 03:45,2,0.000,ALERT,212.38,301.17,59.981,1453711503,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,317109.0,317109.0,18483,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453711541,62350.00
01/25/2016 03:45,2,0.000,ALERT,213.06,304.18,59.970,1453711503,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,314850.0,314850.0,13866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711543,62351.00
01/25/2016 03:45,2,0.000,ALERT,213.74,303.58,59.970,1453711503,"201051344000853","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,312836.1,312836.1,13689,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711545,62352.00
01/25/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1453711503,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,319057.2,319057.2,18437,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453711547,62353.00
01/25/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1453711503,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,316784.4,316784.4,18410,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453711548,62354.00
01/25/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1453711503,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,320671.9,320671.9,18393,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711550,62355.00
01/25/2016 03:45,2,0.000,ALERT,212.61,301.47,59.965,1453711503,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,313505.1,313505.1,18510,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711552,62356.00
01/25/2016 03:45,2,0.000,ALERT,212.16,301.77,59.938,1453711503,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,570954.9,570954.9,7552,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711554,62357.00
01/25/2016 03:45,2,0.000,ALERT,213.06,300.57,59.949,1453711503,"274151322000068","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,478005.0,478005.0,8011,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711556,62358.00
01/25/2016 03:45,2,0.000,ALERT,212.16,301.77,59.996,1453711503,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,309913.0,309913.0,18508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711558,62359.00
01/25/2016 03:45,2,0.000,ALERT,212.83,304.18,59.933,1453711503,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,315815.2,315815.2,13912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711559,62360.00
01/25/2016 03:45,2,0.000,ALERT,212.38,301.17,59.965,1453711503,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,316446.1,316446.1,18489,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711561,62361.00
01/25/2016 03:45,2,0.000,ALERT,212.16,301.17,59.959,1453711503,"274151322000054","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,583292.8,583292.8,7570,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711563,62362.00
01/25/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1453711503,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,305039.2,305039.2,13894,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711565,62363.00
01/25/2016 03:45,2,0.000,ALERT,212.38,301.47,59.959,1453711503,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,315079.7,315079.7,18451,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711566,62364.00
01/25/2016 03:45,2,0.000,ALERT,213.06,303.58,59.949,1453711503,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,319625.9,319625.9,13657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711568,62365.00
01/25/2016 03:45,2,0.000,ALERT,213.51,303.28,59.959,1453711503,"201051344000648","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,313190.7,313190.7,13747,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711570,62366.00
01/25/2016 03:45,2,0.000,ALERT,213.29,304.18,59.959,1453711503,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,321147.1,321147.1,13590,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711572,62367.00
01/25/2016 03:45,2,0.000,ALERT,213.06,303.88,59.922,1453711503,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,314989.5,314989.5,13789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711574,62368.00
01/25/2016 03:45,2,0.000,ALERT,213.51,303.88,59.959,1453711503,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,309941.1,309941.1,13922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711575,62369.00
01/25/2016 03:45,2,0.000,ALERT,213.74,304.18,59.959,1453711503,"201051344000576","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,314354.2,314354.2,13672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711577,62370.00
01/25/2016 03:45,2,0.000,ALERT,212.61,300.87,59.959,1453711503,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,558468.8,558468.8,7585,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453711579,62371.00
01/25/2016 04:00,2,0.000,ALERT,213.51,303.88,59.996,1453712403,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,313938.3,313938.3,13713,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453712405,62372.00
01/25/2016 04:00,2,0.000,ALERT,212.16,301.17,60.023,1453712403,"274151322000085","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,585986.2,585986.2,7588,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712407,62373.00
01/25/2016 04:00,2,0.000,ALERT,213.74,303.58,59.954,1453712403,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,305778.1,305778.1,13928,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712409,62374.00
01/25/2016 04:00,2,0.000,ALERT,213.06,303.88,59.996,1453712403,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,307266.5,307266.5,13880,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712410,62375.00
01/25/2016 04:00,2,0.000,ALERT,211.93,301.47,59.965,1453712403,"201051344000646","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,311576.5,311576.5,18511,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712412,62376.00
01/25/2016 04:00,2,0.000,ALERT,211.93,301.47,60.002,1453712403,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,593743.0,593743.0,7690,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712414,62377.00
01/25/2016 04:00,2,0.000,ALERT,212.38,301.47,59.965,1453712403,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,316503.9,316503.9,18503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712416,62378.00
01/25/2016 04:00,2,0.000,ALERT,212.16,301.77,59.981,1453712403,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,315793.9,315793.9,18443,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712417,62379.00
01/25/2016 04:00,2,0.000,ALERT,212.83,302.37,59.986,1453712403,"201051344000582","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,309735.3,309735.3,18488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712419,62380.00
01/25/2016 04:00,2,0.000,ALERT,211.93,301.47,59.975,1453712403,"201051344000955","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,319064.0,319064.0,18479,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453712421,62381.00
01/25/2016 04:00,2,0.000,ALERT,212.16,300.57,59.981,1453712403,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,477899.9,477899.9,7920,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712423,62382.00
01/25/2016 04:00,2,0.000,ALERT,213.29,304.78,59.981,1453712403,"201051344000579","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,320417.8,320417.8,13898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712425,62383.00
01/25/2016 04:00,2,0.000,ALERT,212.16,301.77,59.965,1453712403,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,317259.6,317259.6,18496,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712427,62384.00
01/25/2016 04:00,2,0.000,ALERT,212.38,301.17,60.034,1453712403,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,319023.3,319023.3,18508,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712428,62385.00
01/25/2016 04:00,2,0.000,ALERT,212.38,300.87,59.981,1453712403,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,313103.9,313103.9,18584,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453712430,62386.00
01/25/2016 04:00,2,0.000,ALERT,212.38,301.47,59.975,1453712403,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,588056.7,588056.7,7699,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712432,62387.00
01/25/2016 04:00,2,0.000,ALERT,213.06,301.17,59.986,1453712403,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,624656.0,624656.0,7713,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712434,62388.00
01/25/2016 04:00,2,0.000,ALERT,213.06,304.78,59.970,1453712403,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,305548.3,305548.3,13731,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712436,62389.00
01/25/2016 04:00,2,0.000,ALERT,212.38,302.37,59.965,1453712403,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,618198.5,618198.5,7633,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712438,62390.00
01/25/2016 04:00,2,0.000,ALERT,212.83,303.88,59.975,1453712403,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,304698.6,304698.6,13903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712439,62391.00
01/25/2016 04:00,2,0.000,ALERT,212.16,300.87,59.996,1453712403,"201051344001025","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,317109.0,317109.0,18485,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712441,62392.00
01/25/2016 04:00,2,0.000,ALERT,213.06,304.18,60.007,1453712403,"201051344000458","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,314850.0,314850.0,13868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712443,62393.00
01/25/2016 04:00,2,0.000,ALERT,213.74,303.88,60.018,1453712403,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,312836.1,312836.1,13691,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712445,62394.00
01/25/2016 04:00,2,0.000,ALERT,212.61,301.47,59.965,1453712403,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,319057.2,319057.2,18439,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453712447,62395.00
01/25/2016 04:00,2,0.000,ALERT,212.38,300.87,59.970,1453712403,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,316784.4,316784.4,18412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712448,62396.00
01/25/2016 04:00,2,0.000,ALERT,212.61,301.77,59.981,1453712403,"201051344001145","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,320671.9,320671.9,18395,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453712450,62397.00
01/25/2016 04:00,2,0.000,ALERT,212.38,300.87,59.928,1453712403,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,313505.1,313505.1,18512,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712452,62398.00
01/25/2016 04:00,2,0.000,ALERT,211.93,301.77,59.965,1453712403,"274151322000088","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,570954.9,570954.9,7554,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712454,62399.00
01/25/2016 04:00,2,0.000,ALERT,213.06,300.57,59.954,1453712403,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,478005.0,478005.0,8013,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712456,62400.00
01/25/2016 04:00,2,0.000,ALERT,211.93,301.47,59.965,1453712403,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,309913.0,309913.0,18510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712458,62401.00
01/25/2016 04:00,2,0.000,ALERT,212.83,304.48,59.970,1453712403,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,315815.2,315815.2,13914,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712459,62402.00
01/25/2016 04:00,2,0.000,ALERT,212.38,301.17,59.949,1453712403,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,316446.1,316446.1,18491,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712461,62403.00
01/25/2016 04:00,2,0.000,ALERT,212.16,301.77,59.959,1453712403,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,583292.8,583292.8,7572,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712463,62404.00
01/25/2016 04:00,2,0.000,ALERT,213.51,303.88,59.981,1453712403,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,305039.2,305039.2,13896,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712465,62405.00
01/25/2016 04:00,2,0.000,ALERT,212.16,301.47,59.996,1453712403,"201051344001093","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,315079.7,315079.7,18453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712467,62406.00
01/25/2016 04:00,2,0.000,ALERT,212.83,303.88,60.007,1453712403,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,319625.9,319625.9,13659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712469,62407.00
01/25/2016 04:00,2,0.000,ALERT,213.29,303.28,59.933,1453712403,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,313190.7,313190.7,13749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712470,62408.00
01/25/2016 04:00,2,0.000,ALERT,213.06,304.48,59.954,1453712403,"201051344000569","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,321147.1,321147.1,13592,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712472,62409.00
01/25/2016 04:00,2,0.000,ALERT,213.06,304.18,59.917,1453712403,"201051344000983","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,314989.5,314989.5,13791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453712474,62410.00
01/25/2016 04:00,2,0.000,ALERT,213.29,303.88,59.959,1453712403,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,309941.1,309941.1,13924,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712476,62411.00
01/25/2016 04:00,2,0.000,ALERT,213.74,304.78,59.949,1453712403,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,314354.2,314354.2,13674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712478,62412.00
01/25/2016 04:00,2,0.000,ALERT,212.38,300.57,59.912,1453712403,"274151322000087","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,558468.8,558468.8,7587,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453712479,62413.00
01/25/2016 04:15,2,0.000,ALERT,213.51,304.18,59.986,1453713303,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,313938.3,313938.3,13715,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713305,62414.00
01/25/2016 04:15,2,0.000,ALERT,212.61,301.47,59.965,1453713303,"274151322000085","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,585986.2,585986.2,7590,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713307,62415.00
01/25/2016 04:15,2,0.000,ALERT,213.51,303.58,60.007,1453713303,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,305778.1,305778.1,13930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713309,62416.00
01/25/2016 04:15,2,0.000,ALERT,213.06,304.18,59.986,1453713303,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,307266.5,307266.5,13882,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713311,62417.00
01/25/2016 04:15,2,0.000,ALERT,212.16,301.17,59.986,1453713303,"201051344000646","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,311576.5,311576.5,18513,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713312,62418.00
01/25/2016 04:15,2,0.000,ALERT,212.16,302.07,59.959,1453713303,"274151322000052","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,593743.0,593743.0,7692,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713314,62419.00
01/25/2016 04:15,2,0.000,ALERT,212.61,301.47,59.981,1453713303,"201051344000585","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,316503.9,316503.9,18505,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713316,62420.00
01/25/2016 04:15,2,0.000,ALERT,212.38,301.47,59.970,1453713303,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,315793.9,315793.9,18445,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713318,62421.00
01/25/2016 04:15,2,0.000,ALERT,212.83,302.07,59.991,1453713303,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,309735.3,309735.3,18490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713320,62422.00
01/25/2016 04:15,2,0.000,ALERT,212.16,301.47,59.981,1453713303,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,319064.0,319064.0,18481,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713322,62423.00
01/25/2016 04:15,2,0.000,ALERT,212.16,300.87,59.986,1453713303,"274151322000094","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,477899.9,477899.9,7922,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713323,62424.00
01/25/2016 04:15,2,0.000,ALERT,213.06,304.78,59.986,1453713303,"201051344000579","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,320417.8,320417.8,13900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713325,62425.00
01/25/2016 04:15,2,0.000,ALERT,212.38,301.47,59.981,1453713303,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,317259.6,317259.6,18498,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713327,62426.00
01/25/2016 04:15,2,0.000,ALERT,212.38,300.57,59.996,1453713303,"201051344000438","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,319023.3,319023.3,18510,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713329,62427.00
01/25/2016 04:15,2,0.000,ALERT,212.61,300.87,59.986,1453713303,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,313103.9,313103.9,18586,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713331,62428.00
01/25/2016 04:15,2,0.000,ALERT,212.38,301.77,59.991,1453713303,"274151322000083","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,588056.7,588056.7,7701,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713332,62429.00
