ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 04:15,2,0.000,ALERT,213.06,301.77,59.996,1453713303,"274151322000076","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,624656.0,624656.0,7715,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713334,62430.00
01/25/2016 04:15,2,0.000,ALERT,213.29,305.08,60.002,1453713303,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,305548.3,305548.3,13733,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713336,62431.00
01/25/2016 04:15,2,0.000,ALERT,212.38,302.68,60.007,1453713303,"274151322000095","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,618198.5,618198.5,7635,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713338,62432.00
01/25/2016 04:15,2,0.000,ALERT,213.06,304.48,60.007,1453713303,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,304698.6,304698.6,13905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713340,62433.00
01/25/2016 04:15,2,0.000,ALERT,212.38,300.57,60.028,1453713303,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,317109.0,317109.0,18487,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713342,62434.00
01/25/2016 04:15,2,0.000,ALERT,212.61,304.18,59.996,1453713303,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,314850.0,314850.0,13870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713343,62435.00
01/25/2016 04:15,2,0.000,ALERT,213.51,304.18,60.007,1453713303,"201051344000853","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,312836.1,312836.1,13693,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713345,62436.00
01/25/2016 04:15,2,0.000,ALERT,212.61,300.87,59.996,1453713303,"201051344000685","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,319057.2,319057.2,18441,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713347,62437.00
01/25/2016 04:15,2,0.000,ALERT,212.61,300.57,60.002,1453713303,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,316784.4,316784.4,18414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713349,62438.00
01/25/2016 04:15,2,0.000,ALERT,212.83,301.47,60.002,1453713303,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,320671.9,320671.9,18397,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713351,62439.00
01/25/2016 04:15,2,0.000,ALERT,212.61,300.27,59.975,1453713303,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,313505.1,313505.1,18514,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713352,62440.00
01/25/2016 04:15,2,0.000,ALERT,211.93,301.47,60.002,1453713303,"274151322000088","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,570954.9,570954.9,7556,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713354,62441.00
01/25/2016 04:15,2,0.000,ALERT,213.29,301.17,59.975,1453713303,"274151322000068","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,478005.0,478005.0,8015,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713356,62442.00
01/25/2016 04:15,2,0.000,ALERT,212.38,301.17,59.991,1453713303,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,309913.0,309913.0,18512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713358,62443.00
01/25/2016 04:15,2,0.000,ALERT,212.83,304.78,59.991,1453713303,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,315815.2,315815.2,13916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713360,62444.00
01/25/2016 04:15,2,0.000,ALERT,212.61,300.87,59.991,1453713303,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,316446.1,316446.1,18493,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713362,62445.00
01/25/2016 04:15,2,0.000,ALERT,212.16,302.07,59.975,1453713303,"274151322000054","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,583292.8,583292.8,7574,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713363,62446.00
01/25/2016 04:15,2,0.000,ALERT,213.29,303.88,59.996,1453713303,"201051344000867","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,305039.2,305039.2,13898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713365,62447.00
01/25/2016 04:15,2,0.000,ALERT,212.61,301.17,59.991,1453713303,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,315079.7,315079.7,18455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713367,62448.00
01/25/2016 04:15,2,0.000,ALERT,212.83,304.18,59.991,1453713303,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,319625.9,319625.9,13661,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713369,62449.00
01/25/2016 04:15,2,0.000,ALERT,213.29,303.58,59.991,1453713303,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,313190.7,313190.7,13751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713371,62450.00
01/25/2016 04:15,2,0.000,ALERT,213.29,304.78,59.991,1453713303,"201051344000569","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,321147.1,321147.1,13594,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713372,62451.00
01/25/2016 04:15,2,0.000,ALERT,212.83,304.18,59.996,1453713303,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,314989.5,314989.5,13793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713374,62452.00
01/25/2016 04:15,2,0.000,ALERT,213.29,303.88,60.012,1453713303,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,309941.1,309941.1,13926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453713376,62453.00
01/25/2016 04:15,2,0.000,ALERT,213.74,304.48,60.002,1453713303,"201051344000576","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,314354.2,314354.2,13676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713378,62454.00
01/25/2016 04:15,2,0.000,ALERT,212.38,300.87,59.996,1453713303,"274151322000087","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,558468.8,558468.8,7589,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453713379,62455.00
01/25/2016 04:30,2,0.000,ALERT,213.06,303.28,60.007,1453714203,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,313938.3,313938.3,13717,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714205,62456.00
01/25/2016 04:30,2,0.000,ALERT,211.93,300.57,60.007,1453714203,"274151322000085","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,585986.2,585986.2,7592,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453714207,62457.00
01/25/2016 04:30,2,0.000,ALERT,213.06,302.68,60.023,1453714203,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,305778.1,305778.1,13932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714209,62458.00
01/25/2016 04:30,2,0.000,ALERT,212.83,303.28,60.018,1453714203,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,307266.5,307266.5,13884,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714210,62459.00
01/25/2016 04:30,2,0.000,ALERT,211.70,300.87,60.012,1453714203,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,311576.5,311576.5,18515,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453714212,62460.00
01/25/2016 04:30,2,0.000,ALERT,211.70,300.87,60.018,1453714203,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,593743.0,593743.0,7694,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714214,62461.00
01/25/2016 04:30,2,0.000,ALERT,212.16,301.17,60.028,1453714203,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,316503.9,316503.9,18507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714216,62462.00
01/25/2016 04:30,2,0.000,ALERT,211.93,301.17,60.023,1453714203,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,315793.9,315793.9,18447,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453714218,62463.00
01/25/2016 04:30,2,0.000,ALERT,212.38,301.47,59.986,1453714203,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,309735.3,309735.3,18492,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714219,62464.00
01/25/2016 04:30,2,0.000,ALERT,211.70,301.17,60.018,1453714203,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,319064.0,319064.0,18483,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714221,62465.00
01/25/2016 04:30,2,0.000,ALERT,211.70,299.97,60.007,1453714203,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,477899.9,477899.9,7924,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714223,62466.00
01/25/2016 04:30,2,0.000,ALERT,212.61,303.88,60.018,1453714203,"201051344000579","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,320417.8,320417.8,13902,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714225,62467.00
01/25/2016 04:30,2,0.000,ALERT,211.93,301.47,60.023,1453714203,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,317259.6,317259.6,18500,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714227,62468.00
01/25/2016 04:30,2,0.000,ALERT,211.93,300.57,60.012,1453714203,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,319023.3,319023.3,18512,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453714228,62469.00
01/25/2016 04:30,2,0.000,ALERT,212.16,300.57,60.023,1453714203,"201051344000417","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,313103.9,313103.9,18588,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714230,62470.00
01/25/2016 04:30,2,0.000,ALERT,211.93,301.47,60.012,1453714203,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,588056.7,588056.7,7703,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714232,62471.00
01/25/2016 04:30,2,0.000,ALERT,212.61,300.57,60.012,1453714203,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,624656.0,624656.0,7717,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714234,62472.00
01/25/2016 04:30,2,0.000,ALERT,212.83,304.18,60.039,1453714203,"201051344000868","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,305548.3,305548.3,13735,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714236,62473.00
01/25/2016 04:30,2,0.000,ALERT,211.93,301.77,60.002,1453714203,"274151322000095","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,618198.5,618198.5,7637,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714238,62474.00
01/25/2016 04:30,2,0.000,ALERT,212.38,302.98,60.002,1453714203,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.68,0.0,0.0,0.000,304698.6,304698.6,13907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714239,62475.00
01/25/2016 04:30,2,0.000,ALERT,211.70,299.97,60.018,1453714203,"201051344001025","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,317109.0,317109.0,18489,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714241,62476.00
01/25/2016 04:30,2,0.000,ALERT,212.61,303.28,60.012,1453714203,"201051344000458","219011344069620",0.00,1.00,0,301.17,306.58,0.0,0.0,0.000,314850.0,314850.0,13872,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714243,62477.00
01/25/2016 04:30,2,0.000,ALERT,213.06,302.98,60.012,1453714203,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,312836.1,312836.1,13695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714245,62478.00
01/25/2016 04:30,2,0.000,ALERT,212.38,300.87,60.007,1453714203,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,319057.2,319057.2,18443,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714247,62479.00
01/25/2016 04:30,2,0.000,ALERT,212.16,300.57,60.002,1453714203,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,316784.4,316784.4,18416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714248,62480.00
01/25/2016 04:30,2,0.000,ALERT,212.16,301.17,60.012,1453714203,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,320671.9,320671.9,18399,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453714250,62481.00
01/25/2016 04:30,2,0.000,ALERT,212.16,300.27,59.959,1453714203,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,313505.1,313505.1,18516,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714252,62482.00
01/25/2016 04:30,2,0.000,ALERT,211.48,300.27,59.996,1453714203,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,570954.9,570954.9,7558,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714254,62483.00
01/25/2016 04:30,2,0.000,ALERT,212.61,299.97,60.012,1453714203,"274151322000068","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,478005.0,478005.0,8017,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714256,62484.00
01/25/2016 04:30,2,0.000,ALERT,211.70,300.87,60.034,1453714203,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309913.0,309913.0,18514,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453714258,62485.00
01/25/2016 04:30,2,0.000,ALERT,212.38,303.58,60.034,1453714203,"201051344000594","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,315815.2,315815.2,13918,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714259,62486.00
01/25/2016 04:30,2,0.000,ALERT,212.16,300.57,60.018,1453714203,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,316446.1,316446.1,18495,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714261,62487.00
01/25/2016 04:30,2,0.000,ALERT,211.93,301.47,60.012,1453714203,"274151322000054","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,583292.8,583292.8,7576,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714263,62488.00
01/25/2016 04:30,2,0.000,ALERT,213.06,302.68,60.018,1453714203,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,305039.2,305039.2,13900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714265,62489.00
01/25/2016 04:30,2,0.000,ALERT,211.93,300.87,60.023,1453714203,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,315079.7,315079.7,18457,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714267,62490.00
01/25/2016 04:30,2,0.000,ALERT,212.61,303.28,60.007,1453714203,"201051344000900","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,319625.9,319625.9,13663,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714268,62491.00
01/25/2016 04:30,2,0.000,ALERT,212.83,302.37,60.012,1453714203,"201051344000648","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,313190.7,313190.7,13753,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714270,62492.00
01/25/2016 04:30,2,0.000,ALERT,212.83,303.88,60.012,1453714203,"201051344000569","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,321147.1,321147.1,13596,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714272,62493.00
01/25/2016 04:30,2,0.000,ALERT,212.83,303.28,60.007,1453714203,"201051344000983","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,314989.5,314989.5,13795,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714274,62494.00
01/25/2016 04:30,2,0.000,ALERT,213.06,303.28,60.012,1453714203,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,309941.1,309941.1,13928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714276,62495.00
01/25/2016 04:30,2,0.000,ALERT,213.51,303.88,60.012,1453714203,"201051344000576","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,314354.2,314354.2,13678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714277,62496.00
01/25/2016 04:30,2,0.000,ALERT,212.16,300.27,60.007,1453714203,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,558468.8,558468.8,7591,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453714279,62497.00
01/25/2016 04:45,2,0.000,ALERT,213.06,302.98,59.938,1453715104,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,313938.3,313938.3,13719,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715106,62498.00
01/25/2016 04:45,2,0.000,ALERT,212.16,301.17,59.965,1453715104,"274151322000085","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,585986.2,585986.2,7594,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715108,62499.00
01/25/2016 04:45,2,0.000,ALERT,213.29,302.68,59.970,1453715104,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,305778.1,305778.1,13934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715110,62500.00
01/25/2016 04:45,2,0.000,ALERT,212.61,303.28,59.986,1453715104,"201051344000469","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,307266.5,307266.5,13886,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453715112,62501.00
01/25/2016 04:45,2,0.000,ALERT,211.93,300.87,59.986,1453715104,"201051344000646","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,311576.5,311576.5,18517,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715113,62502.00
01/25/2016 04:45,2,0.000,ALERT,211.70,300.87,59.970,1453715104,"274151322000052","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,593743.0,593743.0,7696,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715115,62503.00
01/25/2016 04:45,2,0.000,ALERT,212.16,301.17,59.944,1453715104,"201051344000585","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,316503.9,316503.9,18509,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715117,62504.00
01/25/2016 04:45,2,0.000,ALERT,211.93,301.17,59.975,1453715104,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,315793.9,315793.9,18449,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715119,62505.00
01/25/2016 04:45,2,0.000,ALERT,212.38,301.47,59.981,1453715104,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,309735.3,309735.3,18494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715121,62506.00
01/25/2016 04:45,2,0.000,ALERT,211.70,300.57,59.986,1453715104,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319064.0,319064.0,18485,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715122,62507.00
01/25/2016 04:45,2,0.000,ALERT,212.16,300.57,59.996,1453715104,"274151322000094","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,477899.9,477899.9,7926,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715124,62508.00
01/25/2016 04:45,2,0.000,ALERT,212.61,303.88,59.975,1453715104,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,320417.8,320417.8,13904,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453715126,62509.00
01/25/2016 04:45,2,0.000,ALERT,211.93,301.17,59.986,1453715104,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,317259.6,317259.6,18502,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715128,62510.00
01/25/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1453715104,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,319023.3,319023.3,18514,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715130,62511.00
01/25/2016 04:45,2,0.000,ALERT,212.38,300.27,59.970,1453715104,"201051344000417","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,313103.9,313103.9,18590,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453715132,62512.00
01/25/2016 04:45,2,0.000,ALERT,212.16,301.47,59.981,1453715104,"274151322000083","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,588056.7,588056.7,7705,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715133,62513.00
01/25/2016 04:45,2,0.000,ALERT,212.61,300.87,59.975,1453715104,"274151322000076","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,624656.0,624656.0,7719,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715135,62514.00
01/25/2016 04:45,2,0.000,ALERT,212.61,303.88,59.986,1453715104,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,305548.3,305548.3,13737,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453715137,62515.00
01/25/2016 04:45,2,0.000,ALERT,212.16,302.07,59.959,1453715104,"274151322000095","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,618198.5,618198.5,7639,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715139,62516.00
01/25/2016 04:45,2,0.000,ALERT,212.16,302.68,59.981,1453715104,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,304698.6,304698.6,13909,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715141,62517.00
01/25/2016 04:45,2,0.000,ALERT,211.93,299.97,59.959,1453715104,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,317109.0,317109.0,18491,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715142,62518.00
01/25/2016 04:45,2,0.000,ALERT,212.61,303.28,59.991,1453715104,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,314850.0,314850.0,13874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453715144,62519.00
01/25/2016 04:45,2,0.000,ALERT,213.06,302.98,59.981,1453715104,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,312836.1,312836.1,13697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715146,62520.00
01/25/2016 04:45,2,0.000,ALERT,212.38,300.57,60.028,1453715104,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,319057.2,319057.2,18445,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715148,62521.00
01/25/2016 04:45,2,0.000,ALERT,212.38,300.57,59.986,1453715104,"201051344000917","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,316784.4,316784.4,18418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715150,62522.00
01/25/2016 04:45,2,0.000,ALERT,212.38,300.87,59.954,1453715104,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,320671.9,320671.9,18401,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715151,62523.00
01/25/2016 04:45,2,0.000,ALERT,212.38,300.27,59.986,1453715104,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,313505.1,313505.1,18518,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453715153,62524.00
01/25/2016 04:45,2,0.000,ALERT,211.70,300.87,59.986,1453715104,"274151322000088","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,570954.9,570954.9,7560,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715155,62525.00
01/25/2016 04:45,2,0.000,ALERT,212.61,300.27,59.996,1453715104,"274151322000068","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,478005.0,478005.0,8019,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715157,62526.00
01/25/2016 04:45,2,0.000,ALERT,211.93,301.17,59.996,1453715104,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309913.0,309913.0,18516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715159,62527.00
01/25/2016 04:45,2,0.000,ALERT,212.16,303.58,60.002,1453715104,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,315815.2,315815.2,13920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715161,62528.00
01/25/2016 04:45,2,0.000,ALERT,212.16,300.27,59.996,1453715104,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,316446.1,316446.1,18497,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715162,62529.00
01/25/2016 04:45,2,0.000,ALERT,211.93,301.47,60.007,1453715104,"274151322000054","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,583292.8,583292.8,7578,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715164,62530.00
01/25/2016 04:45,2,0.000,ALERT,212.83,302.68,60.028,1453715104,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,305039.2,305039.2,13902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715166,62531.00
01/25/2016 04:45,2,0.000,ALERT,212.38,300.87,60.012,1453715104,"201051344001093","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,315079.7,315079.7,18459,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453715168,62532.00
01/25/2016 04:45,2,0.000,ALERT,212.38,303.28,60.002,1453715104,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,319625.9,319625.9,13665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715170,62533.00
01/25/2016 04:45,2,0.000,ALERT,212.83,302.68,59.965,1453715104,"201051344000648","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,313190.7,313190.7,13755,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715172,62534.00
01/25/2016 04:45,2,0.000,ALERT,212.83,304.18,60.034,1453715104,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,321147.1,321147.1,13598,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715174,62535.00
01/25/2016 04:45,2,0.000,ALERT,212.61,303.28,59.991,1453715104,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,314989.5,314989.5,13797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715175,62536.00
01/25/2016 04:45,2,0.000,ALERT,212.83,303.28,60.007,1453715104,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,309941.1,309941.1,13930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715177,62537.00
01/25/2016 04:45,2,0.000,ALERT,213.29,303.88,60.002,1453715104,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,314354.2,314354.2,13680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715179,62538.00
01/25/2016 04:45,2,0.000,ALERT,211.93,300.27,59.996,1453715104,"274151322000087","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,558468.8,558468.8,7593,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453715181,62539.00
01/25/2016 05:00,2,0.000,ALERT,212.16,301.77,60.018,1453716003,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,313938.3,313938.3,13721,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716005,62540.00
01/25/2016 05:00,2,0.000,ALERT,211.25,299.97,60.039,1453716003,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,585986.2,585986.2,7596,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716007,62541.00
01/25/2016 05:00,2,0.000,ALERT,212.16,301.47,60.002,1453716003,"201051344000633","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,305778.1,305778.1,13936,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716009,62542.00
01/25/2016 05:00,2,0.000,ALERT,211.70,302.07,60.012,1453716003,"201051344000469","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,307266.5,307266.5,13888,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716011,62543.00
01/25/2016 05:00,2,0.000,ALERT,210.80,298.77,60.007,1453716003,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,311576.5,311576.5,18519,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716012,62544.00
01/25/2016 05:00,2,0.000,ALERT,210.80,300.87,60.034,1453716003,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,593743.0,593743.0,7698,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716014,62545.00
01/25/2016 05:00,2,0.000,ALERT,211.03,299.07,60.007,1453716003,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,316503.9,316503.9,18511,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716016,62546.00
01/25/2016 05:00,2,0.000,ALERT,210.80,299.07,59.981,1453716003,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,315793.9,315793.9,18451,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716018,62547.00
01/25/2016 05:00,2,0.000,ALERT,211.25,299.67,60.002,1453716003,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,309735.3,309735.3,18496,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716020,62548.00
01/25/2016 05:00,2,0.000,ALERT,210.57,298.77,60.034,1453716003,"201051344000955","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,319064.0,319064.0,18487,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716021,62549.00
01/25/2016 05:00,2,0.000,ALERT,211.03,299.37,60.007,1453716003,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,477899.9,477899.9,7928,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716023,62550.00
01/25/2016 05:00,2,0.000,ALERT,211.48,302.37,60.012,1453716003,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,320417.8,320417.8,13906,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716025,62551.00
01/25/2016 05:00,2,0.000,ALERT,210.80,299.07,60.002,1453716003,"201051344000890","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,317259.6,317259.6,18504,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716027,62552.00
01/25/2016 05:00,2,0.000,ALERT,211.03,298.77,59.996,1453716003,"201051344000438","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,319023.3,319023.3,18516,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716029,62553.00
01/25/2016 05:00,2,0.000,ALERT,211.25,298.17,60.002,1453716003,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,313103.9,313103.9,18592,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716031,62554.00
01/25/2016 05:00,2,0.000,ALERT,211.25,300.57,59.991,1453716003,"274151322000083","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,588056.7,588056.7,7707,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716032,62555.00
01/25/2016 05:00,2,0.000,ALERT,211.48,299.97,59.954,1453716003,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,624656.0,624656.0,7721,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716034,62556.00
01/25/2016 05:00,2,0.000,ALERT,211.70,302.68,59.981,1453716003,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,305548.3,305548.3,13739,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716036,62557.00
01/25/2016 05:00,2,0.000,ALERT,211.03,301.47,59.954,1453716003,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,618198.5,618198.5,7641,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716038,62558.00
01/25/2016 05:00,2,0.000,ALERT,211.48,301.77,59.991,1453716003,"201051344000988","219011344069620",0.00,0.00,0,297.57,304.78,0.0,0.0,0.000,304698.6,304698.6,13911,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716040,62559.00
01/25/2016 05:00,2,0.000,ALERT,210.80,298.47,59.996,1453716003,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,317109.0,317109.0,18493,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716042,62560.00
01/25/2016 05:00,2,0.000,ALERT,211.48,302.07,59.991,1453716003,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,314850.0,314850.0,13876,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716043,62561.00
01/25/2016 05:00,2,0.000,ALERT,212.16,301.47,59.996,1453716003,"201051344000853","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,312836.1,312836.1,13699,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716045,62562.00
01/25/2016 05:00,2,0.000,ALERT,211.25,299.07,59.996,1453716003,"201051344000685","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,319057.2,319057.2,18447,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716047,62563.00
01/25/2016 05:00,2,0.000,ALERT,211.25,298.17,60.028,1453716003,"201051344000917","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,316784.4,316784.4,18420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716049,62564.00
01/25/2016 05:00,2,0.000,ALERT,211.25,299.07,59.996,1453716003,"201051344001145","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,320671.9,320671.9,18403,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716051,62565.00
01/25/2016 05:00,2,0.000,ALERT,211.03,298.17,59.996,1453716003,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,313505.1,313505.1,18520,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716052,62566.00
01/25/2016 05:00,2,0.000,ALERT,210.57,299.37,59.965,1453716003,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,570954.9,570954.9,7562,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716054,62567.00
01/25/2016 05:00,2,0.000,ALERT,211.70,298.77,59.991,1453716003,"274151322000068","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,478005.0,478005.0,8021,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716056,62568.00
01/25/2016 05:00,2,0.000,ALERT,210.57,298.77,59.991,1453716003,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,309913.0,309913.0,18518,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716058,62569.00
01/25/2016 05:00,2,0.000,ALERT,211.25,302.37,59.986,1453716003,"201051344000594","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,315815.2,315815.2,13922,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716060,62570.00
01/25/2016 05:00,2,0.000,ALERT,211.03,298.77,59.991,1453716003,"201051344001203","219011344069620",0.00,-0.50,0,297.57,304.48,0.0,0.0,0.000,316446.1,316446.1,18499,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716061,62571.00
01/25/2016 05:00,2,0.000,ALERT,211.03,299.97,59.991,1453716003,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,583292.8,583292.8,7580,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716063,62572.00
01/25/2016 05:00,2,0.000,ALERT,211.93,301.17,59.986,1453716003,"201051344000867","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,305039.2,305039.2,13904,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716065,62573.00
01/25/2016 05:00,2,0.000,ALERT,211.03,299.07,59.991,1453716003,"201051344001093","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,315079.7,315079.7,18461,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716067,62574.00
01/25/2016 05:00,2,0.000,ALERT,211.48,302.07,59.986,1453716003,"201051344000900","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,319625.9,319625.9,13667,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716069,62575.00
