ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 05:00,2,0.000,ALERT,211.93,301.17,59.959,1453716003,"201051344000648","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,313190.7,313190.7,13757,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716070,62576.00
01/25/2016 05:00,2,0.000,ALERT,211.93,302.68,59.986,1453716003,"201051344000569","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,321147.1,321147.1,13600,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716072,62577.00
01/25/2016 05:00,2,0.000,ALERT,211.70,302.07,59.938,1453716003,"201051344000983","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,314989.5,314989.5,13799,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716074,62578.00
01/25/2016 05:00,2,0.000,ALERT,211.70,301.77,59.959,1453716003,"201051344001158","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,309941.1,309941.1,13932,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716076,62579.00
01/25/2016 05:00,2,0.000,ALERT,212.38,302.98,59.981,1453716003,"201051344000576","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,314354.2,314354.2,13682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716078,62580.00
01/25/2016 05:00,2,0.000,ALERT,211.03,298.77,59.970,1453716003,"274151322000087","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,558468.8,558468.8,7595,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716079,62581.00
01/25/2016 05:15,2,0.000,ALERT,212.16,302.07,60.018,1453716903,"201051344000645","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,313938.3,313938.3,13723,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716905,62582.00
01/25/2016 05:15,2,0.000,ALERT,211.03,299.97,59.996,1453716903,"274151322000085","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,585986.2,585986.2,7598,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716907,62583.00
01/25/2016 05:15,2,0.000,ALERT,212.38,301.77,59.996,1453716903,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,305778.1,305778.1,13938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716909,62584.00
01/25/2016 05:15,2,0.000,ALERT,211.93,301.77,59.991,1453716903,"201051344000469","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,307266.5,307266.5,13890,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716910,62585.00
01/25/2016 05:15,2,0.000,ALERT,210.80,299.37,59.944,1453716903,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,311576.5,311576.5,18521,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716912,62586.00
01/25/2016 05:15,2,0.000,ALERT,211.03,300.57,60.002,1453716903,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,593743.0,593743.0,7700,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716914,62587.00
01/25/2016 05:15,2,0.000,ALERT,211.48,299.67,59.991,1453716903,"201051344000585","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,316503.9,316503.9,18513,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716916,62588.00
01/25/2016 05:15,2,0.000,ALERT,211.25,299.67,60.007,1453716903,"201051344001230","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,315793.9,315793.9,18453,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716918,62589.00
01/25/2016 05:15,2,0.000,ALERT,211.70,300.27,59.991,1453716903,"201051344000582","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,309735.3,309735.3,18498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716919,62590.00
01/25/2016 05:15,2,0.000,ALERT,210.80,299.37,59.991,1453716903,"201051344000955","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,319064.0,319064.0,18489,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716921,62591.00
01/25/2016 05:15,2,0.000,ALERT,211.03,299.07,60.018,1453716903,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,477899.9,477899.9,7930,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716923,62592.00
01/25/2016 05:15,2,0.000,ALERT,211.93,302.68,59.970,1453716903,"201051344000579","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,320417.8,320417.8,13908,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716925,62593.00
01/25/2016 05:15,2,0.000,ALERT,210.80,299.37,59.996,1453716903,"201051344000890","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,317259.6,317259.6,18506,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716927,62594.00
01/25/2016 05:15,2,0.000,ALERT,211.25,299.07,60.007,1453716903,"201051344000438","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,319023.3,319023.3,18518,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716929,62595.00
01/25/2016 05:15,2,0.000,ALERT,211.25,298.77,59.986,1453716903,"201051344000417","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,313103.9,313103.9,18594,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716930,62596.00
01/25/2016 05:15,2,0.000,ALERT,211.25,300.27,59.996,1453716903,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,588056.7,588056.7,7709,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716932,62597.00
01/25/2016 05:15,2,0.000,ALERT,211.70,299.37,59.986,1453716903,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,624656.0,624656.0,7723,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716934,62598.00
01/25/2016 05:15,2,0.000,ALERT,211.70,302.37,60.002,1453716903,"201051344000868","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,305548.3,305548.3,13741,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716936,62599.00
01/25/2016 05:15,2,0.000,ALERT,211.03,300.87,59.986,1453716903,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,618198.5,618198.5,7643,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716938,62600.00
01/25/2016 05:15,2,0.000,ALERT,211.48,301.77,59.991,1453716903,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,304698.6,304698.6,13913,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716939,62601.00
01/25/2016 05:15,2,0.000,ALERT,210.80,298.17,59.996,1453716903,"201051344001025","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,317109.0,317109.0,18495,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716941,62602.00
01/25/2016 05:15,2,0.000,ALERT,211.48,301.77,59.996,1453716903,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,314850.0,314850.0,13878,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716943,62603.00
01/25/2016 05:15,2,0.000,ALERT,212.38,301.77,59.986,1453716903,"201051344000853","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,312836.1,312836.1,13701,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716945,62604.00
01/25/2016 05:15,2,0.000,ALERT,211.25,299.07,59.986,1453716903,"201051344000685","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,319057.2,319057.2,18449,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716947,62605.00
01/25/2016 05:15,2,0.000,ALERT,211.25,298.47,60.034,1453716903,"201051344000917","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,316784.4,316784.4,18422,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716949,62606.00
01/25/2016 05:15,2,0.000,ALERT,211.03,299.07,60.002,1453716903,"201051344001145","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,320671.9,320671.9,18405,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716951,62607.00
01/25/2016 05:15,2,0.000,ALERT,211.25,298.47,59.996,1453716903,"201051344000651","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,313505.1,313505.1,18522,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716953,62608.00
01/25/2016 05:15,2,0.000,ALERT,210.57,299.37,59.991,1453716903,"274151322000088","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,570954.9,570954.9,7564,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716954,62609.00
01/25/2016 05:15,2,0.000,ALERT,211.48,299.07,60.002,1453716903,"274151322000068","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,478005.0,478005.0,8023,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716956,62610.00
01/25/2016 05:15,2,0.000,ALERT,210.80,299.37,59.996,1453716903,"201051344001135","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,309913.0,309913.0,18520,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716958,62611.00
01/25/2016 05:15,2,0.000,ALERT,211.25,302.37,59.949,1453716903,"201051344000594","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,315815.2,315815.2,13924,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716960,62612.00
01/25/2016 05:15,2,0.000,ALERT,211.03,298.77,60.002,1453716903,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,316446.1,316446.1,18501,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716962,62613.00
01/25/2016 05:15,2,0.000,ALERT,210.80,300.27,60.023,1453716903,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,583292.8,583292.8,7582,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716963,62614.00
01/25/2016 05:15,2,0.000,ALERT,211.93,301.17,60.034,1453716903,"201051344000867","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,305039.2,305039.2,13906,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716965,62615.00
01/25/2016 05:15,2,0.000,ALERT,211.03,299.07,59.954,1453716903,"201051344001093","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,315079.7,315079.7,18463,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716967,62616.00
01/25/2016 05:15,2,0.000,ALERT,211.48,301.77,59.991,1453716903,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,319625.9,319625.9,13669,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716969,62617.00
01/25/2016 05:15,2,0.000,ALERT,211.70,300.87,60.002,1453716903,"201051344000648","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,313190.7,313190.7,13759,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716971,62618.00
01/25/2016 05:15,2,0.000,ALERT,211.48,302.07,59.991,1453716903,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,321147.1,321147.1,13602,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716972,62619.00
01/25/2016 05:15,2,0.000,ALERT,211.70,302.07,59.986,1453716903,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,314989.5,314989.5,13801,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716974,62620.00
01/25/2016 05:15,2,0.000,ALERT,211.70,301.77,59.981,1453716903,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,309941.1,309941.1,13934,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716976,62621.00
01/25/2016 05:15,2,0.000,ALERT,212.16,302.37,59.991,1453716903,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,314354.2,314354.2,13684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453716978,62622.00
01/25/2016 05:15,2,0.000,ALERT,210.80,297.87,59.986,1453716903,"274151322000087","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,558468.8,558468.8,7597,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453716980,62623.00
01/25/2016 05:30,2,0.000,ALERT,211.48,300.27,59.970,1453717803,"201051344000645","219011344069620",0.00,0.00,0,287.35,303.58,0.0,0.0,0.000,313938.3,313938.3,13725,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717805,62624.00
01/25/2016 05:30,2,0.000,ALERT,210.12,297.87,59.954,1453717803,"274151322000085","219011344069620",0.00,1.00,0,285.54,301.17,0.0,0.0,0.000,585986.2,585986.2,7600,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717807,62625.00
01/25/2016 05:30,2,0.000,ALERT,211.48,299.67,59.970,1453717803,"201051344000633","219011344069620",0.00,-0.50,0,285.84,303.28,0.0,0.0,0.000,305778.1,305778.1,13940,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717809,62626.00
01/25/2016 05:30,2,0.000,ALERT,211.03,300.27,59.959,1453717803,"201051344000469","219011344069620",0.00,-1.50,0,286.44,303.28,0.0,0.0,0.000,307266.5,307266.5,13892,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717811,62627.00
01/25/2016 05:30,2,0.000,ALERT,210.35,298.17,59.949,1453717803,"201051344000646","219011344069620",0.00,-0.50,0,284.34,300.57,0.0,0.0,0.000,311576.5,311576.5,18523,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717813,62628.00
01/25/2016 05:30,2,0.000,ALERT,209.90,298.77,59.959,1453717803,"274151322000052","219011344069620",0.00,0.00,0,285.24,301.77,0.0,0.0,0.000,593743.0,593743.0,7702,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717814,62629.00
01/25/2016 05:30,2,0.000,ALERT,210.57,298.47,59.912,1453717803,"201051344000585","219011344069620",0.00,0.00,0,284.34,301.17,0.0,0.0,0.000,316503.9,316503.9,18515,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717816,62630.00
01/25/2016 05:30,2,0.000,ALERT,210.57,298.47,59.981,1453717803,"201051344001230","219011344069620",0.00,-0.50,0,284.94,301.17,0.0,0.0,0.000,315793.9,315793.9,18455,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717818,62631.00
01/25/2016 05:30,2,0.000,ALERT,211.03,299.07,59.965,1453717803,"201051344000582","219011344069620",0.00,-1.00,0,285.54,301.77,0.0,0.0,0.000,309735.3,309735.3,18500,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717820,62632.00
01/25/2016 05:30,2,0.000,ALERT,210.12,297.87,59.975,1453717803,"201051344000955","219011344069620",0.00,-0.50,0,284.64,300.87,0.0,0.0,0.000,319064.0,319064.0,18491,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717821,62633.00
01/25/2016 05:30,2,0.000,ALERT,210.12,297.57,59.965,1453717803,"274151322000094","219011344069620",0.00,0.00,0,284.94,300.57,0.0,0.0,0.000,477899.9,477899.9,7932,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717823,62634.00
01/25/2016 05:30,2,0.000,ALERT,211.03,301.17,59.965,1453717803,"201051344000579","219011344069620",0.00,0.00,0,287.95,304.18,0.0,0.0,0.000,320417.8,320417.8,13910,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717825,62635.00
01/25/2016 05:30,2,0.000,ALERT,210.35,298.47,59.965,1453717803,"201051344000890","219011344069620",0.00,0.00,0,285.24,301.77,0.0,0.0,0.000,317259.6,317259.6,18508,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717827,62636.00
01/25/2016 05:30,2,0.000,ALERT,210.80,298.17,59.965,1453717803,"201051344000438","219011344069620",0.00,-1.00,0,284.64,300.87,0.0,0.0,0.000,319023.3,319023.3,18520,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717829,62637.00
01/25/2016 05:30,2,0.000,ALERT,210.80,297.57,59.965,1453717803,"201051344000417","219011344069620",0.00,-0.50,0,284.04,300.27,0.0,0.0,0.000,313103.9,313103.9,18596,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717831,62638.00
01/25/2016 05:30,2,0.000,ALERT,210.35,298.77,59.981,1453717803,"274151322000083","219011344069620",0.00,0.50,0,285.54,301.47,0.0,0.0,0.000,588056.7,588056.7,7711,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717832,62639.00
01/25/2016 05:30,2,0.000,ALERT,210.80,298.17,59.965,1453717803,"274151322000076","219011344069620",0.00,0.50,0,285.54,301.47,0.0,0.0,0.000,624656.0,624656.0,7725,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717834,62640.00
01/25/2016 05:30,2,0.000,ALERT,211.03,301.17,59.938,1453717803,"201051344000868","219011344069620",0.00,-0.50,0,287.95,304.48,0.0,0.0,0.000,305548.3,305548.3,13743,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717836,62641.00
01/25/2016 05:30,2,0.000,ALERT,210.35,299.37,59.975,1453717803,"274151322000095","219011344069620",0.00,-0.50,0,286.74,302.07,0.0,0.0,0.000,618198.5,618198.5,7645,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717838,62642.00
01/25/2016 05:30,2,0.000,ALERT,210.80,300.57,59.970,1453717803,"201051344000988","219011344069620",0.00,0.00,0,284.94,302.98,0.0,0.0,0.000,304698.6,304698.6,13915,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717840,62643.00
01/25/2016 05:30,2,0.000,ALERT,210.12,297.26,59.975,1453717803,"201051344001025","219011344069620",0.00,-1.00,0,284.04,301.17,0.0,0.0,0.000,317109.0,317109.0,18497,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717841,62644.00
01/25/2016 05:30,2,0.000,ALERT,211.03,300.87,59.996,1453717803,"201051344000458","219011344069620",0.00,1.00,0,287.35,304.18,0.0,0.0,0.000,314850.0,314850.0,13880,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717843,62645.00
01/25/2016 05:30,2,0.000,ALERT,211.48,300.57,59.959,1453717803,"201051344000853","219011344069620",0.00,-1.00,0,287.35,303.88,0.0,0.0,0.000,312836.1,312836.1,13703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717845,62646.00
01/25/2016 05:30,2,0.000,ALERT,211.03,298.17,59.922,1453717803,"201051344000685","219011344069620",0.00,-0.50,0,284.64,300.87,0.0,0.0,0.000,319057.2,319057.2,18451,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717847,62647.00
01/25/2016 05:30,2,0.000,ALERT,210.80,297.87,59.922,1453717803,"201051344000917","219011344069620",0.00,0.50,0,283.44,299.97,0.0,0.0,0.000,316784.4,316784.4,18424,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717849,62648.00
01/25/2016 05:30,2,0.000,ALERT,210.80,298.77,59.965,1453717803,"201051344001145","219011344069620",0.00,-0.50,0,285.24,301.17,0.0,0.0,0.000,320671.9,320671.9,18407,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717851,62649.00
01/25/2016 05:30,2,0.000,ALERT,210.57,297.57,59.965,1453717803,"201051344000651","219011344069620",0.00,-1.50,0,284.04,300.27,0.0,0.0,0.000,313505.1,313505.1,18524,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717852,62650.00
01/25/2016 05:30,2,0.000,ALERT,209.90,298.47,59.959,1453717803,"274151322000088","219011344069620",0.00,1.00,0,285.24,300.87,0.0,0.0,0.000,570954.9,570954.9,7566,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717854,62651.00
01/25/2016 05:30,2,0.000,ALERT,210.80,297.26,59.917,1453717803,"274151322000068","219011344069620",0.00,1.00,0,284.94,300.27,0.0,0.0,0.000,478005.0,478005.0,8025,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717856,62652.00
01/25/2016 05:30,2,0.000,ALERT,210.12,298.17,59.970,1453717803,"201051344001135","219011344069620",0.00,-0.50,0,284.64,301.17,0.0,0.0,0.000,309913.0,309913.0,18522,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717858,62653.00
01/25/2016 05:30,2,0.000,ALERT,210.80,301.17,59.970,1453717803,"201051344000594","219011344069620",0.00,-0.50,0,287.05,303.88,0.0,0.0,0.000,315815.2,315815.2,13926,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717860,62654.00
01/25/2016 05:30,2,0.000,ALERT,210.57,297.87,59.965,1453717803,"201051344001203","219011344069620",0.00,-0.50,0,284.34,302.37,0.0,0.0,0.000,316446.1,316446.1,18503,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717861,62655.00
01/25/2016 05:30,2,0.000,ALERT,209.90,298.47,59.959,1453717803,"274151322000054","219011344069620",0.00,1.00,0,285.54,301.47,0.0,0.0,0.000,583292.8,583292.8,7584,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717863,62656.00
01/25/2016 05:30,2,0.000,ALERT,211.25,299.97,59.954,1453717803,"201051344000867","219011344069620",0.00,0.50,0,286.74,303.58,0.0,0.0,0.000,305039.2,305039.2,13908,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717865,62657.00
01/25/2016 05:30,2,0.000,ALERT,210.35,297.87,59.965,1453717803,"201051344001093","219011344069620",0.00,0.50,0,284.34,300.27,0.0,0.0,0.000,315079.7,315079.7,18465,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717867,62658.00
01/25/2016 05:30,2,0.000,ALERT,210.80,300.57,59.965,1453717803,"201051344000900","219011344069620",0.00,-0.50,0,287.05,302.98,0.0,0.0,0.000,319625.9,319625.9,13671,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717869,62659.00
01/25/2016 05:30,2,0.000,ALERT,211.03,299.97,59.959,1453717803,"201051344000648","219011344069620",0.00,-1.50,0,286.74,303.58,0.0,0.0,0.000,313190.7,313190.7,13761,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717870,62660.00
01/25/2016 05:30,2,0.000,ALERT,210.80,300.27,59.954,1453717803,"201051344000569","219011344069620",0.00,-0.50,0,287.95,304.48,0.0,0.0,0.000,321147.1,321147.1,13604,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717872,62661.00
01/25/2016 05:30,2,0.000,ALERT,210.80,300.57,59.991,1453717803,"201051344000983","219011344069620",0.00,0.00,0,287.35,303.88,0.0,0.0,0.000,314989.5,314989.5,13803,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453717874,62662.00
01/25/2016 05:30,2,0.000,ALERT,211.03,299.97,59.965,1453717803,"201051344001158","219011344069620",0.00,-1.00,0,287.05,303.28,0.0,0.0,0.000,309941.1,309941.1,13936,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717876,62663.00
01/25/2016 05:30,2,0.000,ALERT,211.25,300.87,59.959,1453717803,"201051344000576","219011344069620",0.00,-0.50,0,287.65,303.88,0.0,0.0,0.000,314354.2,314354.2,13686,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717878,62664.00
01/25/2016 05:30,2,0.000,ALERT,210.12,297.26,59.959,1453717803,"274151322000087","219011344069620",0.00,2.00,0,284.34,300.27,0.0,0.0,0.000,558468.8,558468.8,7599,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453717879,62665.00
01/25/2016 05:45,2,0.000,ALERT,211.48,300.57,60.007,1453718703,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,313938.3,313938.3,13727,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453718705,62666.00
01/25/2016 05:45,2,0.000,ALERT,210.35,298.17,59.991,1453718703,"274151322000085","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,585986.2,585986.2,7602,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718707,62667.00
01/25/2016 05:45,2,0.000,ALERT,211.48,299.97,59.991,1453718703,"201051344000633","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,305778.1,305778.1,13942,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718709,62668.00
01/25/2016 05:45,2,0.000,ALERT,211.03,300.57,59.996,1453718703,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,307266.5,307266.5,13894,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453718710,62669.00
01/25/2016 05:45,2,0.000,ALERT,209.90,297.57,59.991,1453718703,"201051344000646","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,311576.5,311576.5,18525,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718712,62670.00
01/25/2016 05:45,2,0.000,ALERT,209.90,298.17,59.991,1453718703,"274151322000052","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,593743.0,593743.0,7704,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718714,62671.00
01/25/2016 05:45,2,0.000,ALERT,210.12,297.57,59.996,1453718703,"201051344000585","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,316503.9,316503.9,18517,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718716,62672.00
01/25/2016 05:45,2,0.000,ALERT,210.12,297.87,59.959,1453718703,"201051344001230","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,315793.9,315793.9,18457,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453718718,62673.00
01/25/2016 05:45,2,0.000,ALERT,210.80,298.47,59.991,1453718703,"201051344000582","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,309735.3,309735.3,18502,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453718719,62674.00
01/25/2016 05:45,2,0.000,ALERT,209.90,297.57,59.986,1453718703,"201051344000955","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,319064.0,319064.0,18493,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718721,62675.00
01/25/2016 05:45,2,0.000,ALERT,210.35,297.87,59.981,1453718703,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,477899.9,477899.9,7934,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718723,62676.00
01/25/2016 05:45,2,0.000,ALERT,211.03,301.17,59.991,1453718703,"201051344000579","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,320417.8,320417.8,13912,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718725,62677.00
01/25/2016 05:45,2,0.000,ALERT,210.12,298.17,59.986,1453718703,"201051344000890","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,317259.6,317259.6,18510,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718726,62678.00
01/25/2016 05:45,2,0.000,ALERT,210.35,297.57,59.986,1453718703,"201051344000438","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,319023.3,319023.3,18522,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718728,62679.00
01/25/2016 05:45,2,0.000,ALERT,210.57,297.26,59.996,1453718703,"201051344000417","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,313103.9,313103.9,18598,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453718730,62680.00
01/25/2016 05:45,2,0.000,ALERT,210.35,298.77,60.007,1453718703,"274151322000083","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,588056.7,588056.7,7713,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718733,62681.00
01/25/2016 05:45,2,0.000,ALERT,211.03,298.17,59.981,1453718703,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,624656.0,624656.0,7727,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718734,62682.00
01/25/2016 05:45,2,0.000,ALERT,210.80,300.87,59.938,1453718703,"201051344000868","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,305548.3,305548.3,13745,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718736,62683.00
01/25/2016 05:45,2,0.000,ALERT,210.35,299.67,60.007,1453718703,"274151322000095","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,618198.5,618198.5,7647,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718738,62684.00
01/25/2016 05:45,2,0.000,ALERT,210.80,300.27,59.986,1453718703,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,304698.6,304698.6,13917,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718740,62685.00
01/25/2016 05:45,2,0.000,ALERT,209.90,296.66,59.986,1453718703,"201051344001025","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,317109.0,317109.0,18499,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718742,62686.00
01/25/2016 05:45,2,0.000,ALERT,210.80,300.57,59.996,1453718703,"201051344000458","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,314850.0,314850.0,13882,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718744,62687.00
01/25/2016 05:45,2,0.000,ALERT,211.48,300.57,59.991,1453718703,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,312836.1,312836.1,13705,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453718746,62688.00
01/25/2016 05:45,2,0.000,ALERT,210.35,297.57,59.986,1453718703,"201051344000685","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,319057.2,319057.2,18453,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718747,62689.00
01/25/2016 05:45,2,0.000,ALERT,210.35,296.96,59.996,1453718703,"201051344000917","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,316784.4,316784.4,18426,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718749,62690.00
01/25/2016 05:45,2,0.000,ALERT,210.35,297.57,60.034,1453718703,"201051344001145","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,320671.9,320671.9,18409,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718751,62691.00
01/25/2016 05:45,2,0.000,ALERT,210.12,296.66,59.996,1453718703,"201051344000651","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,313505.1,313505.1,18526,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453718753,62692.00
01/25/2016 05:45,2,0.000,ALERT,210.12,298.17,59.996,1453718703,"274151322000088","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,570954.9,570954.9,7568,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718754,62693.00
01/25/2016 05:45,2,0.000,ALERT,211.03,297.26,59.991,1453718703,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,478005.0,478005.0,8027,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718756,62694.00
01/25/2016 05:45,2,0.000,ALERT,209.67,297.26,60.007,1453718703,"201051344001135","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,309913.0,309913.0,18524,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718758,62695.00
01/25/2016 05:45,2,0.000,ALERT,210.80,301.47,60.028,1453718703,"201051344000594","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,315815.2,315815.2,13928,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453718760,62696.00
01/25/2016 05:45,2,0.000,ALERT,210.12,296.96,60.028,1453718703,"201051344001203","219011344069620",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,316446.1,316446.1,18505,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718762,62697.00
01/25/2016 05:45,2,0.000,ALERT,210.12,298.77,59.996,1453718703,"274151322000054","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,583292.8,583292.8,7586,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718764,62698.00
01/25/2016 05:45,2,0.000,ALERT,211.25,300.57,59.991,1453718703,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,305039.2,305039.2,13910,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718765,62699.00
01/25/2016 05:45,2,0.000,ALERT,210.12,297.57,59.991,1453718703,"201051344001093","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,315079.7,315079.7,18467,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718767,62700.00
01/25/2016 05:45,2,0.000,ALERT,210.57,300.27,59.986,1453718703,"201051344000900","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,319625.9,319625.9,13673,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453718769,62701.00
01/25/2016 05:45,2,0.000,ALERT,211.03,299.67,59.991,1453718703,"201051344000648","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,313190.7,313190.7,13763,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718771,62702.00
01/25/2016 05:45,2,0.000,ALERT,210.80,300.87,59.986,1453718703,"201051344000569","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,321147.1,321147.1,13606,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718773,62703.00
01/25/2016 05:45,2,0.000,ALERT,210.80,300.87,59.991,1453718703,"201051344000983","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,314989.5,314989.5,13805,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718774,62704.00
01/25/2016 05:45,2,0.000,ALERT,211.03,300.57,59.981,1453718703,"201051344001158","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,309941.1,309941.1,13938,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718776,62705.00
01/25/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1453718703,"201051344000576","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,314354.2,314354.2,13688,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453718778,62706.00
01/25/2016 05:45,2,0.000,ALERT,210.35,296.96,59.981,1453718703,"274151322000087","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,558468.8,558468.8,7601,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453718780,62707.00
01/25/2016 06:00,2,0.000,ALERT,211.03,299.37,60.007,1453719603,"201051344000645","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,313938.3,313938.3,13729,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453719605,62708.00
01/25/2016 06:00,2,0.000,ALERT,209.67,296.96,60.007,1453719603,"274151322000085","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,585986.2,585986.2,7604,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719607,62709.00
01/25/2016 06:00,2,0.000,ALERT,211.03,299.07,60.007,1453719603,"201051344000633","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,305778.1,305778.1,13944,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719609,62710.00
01/25/2016 06:00,2,0.000,ALERT,210.57,299.37,60.039,1453719603,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,307266.5,307266.5,13896,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719611,62711.00
01/25/2016 06:00,2,0.000,ALERT,209.44,296.66,59.996,1453719603,"201051344000646","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,311576.5,311576.5,18527,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719613,62712.00
01/25/2016 06:00,2,0.000,ALERT,209.67,298.17,60.023,1453719603,"274151322000052","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,593743.0,593743.0,7706,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719614,62713.00
01/25/2016 06:00,2,0.000,ALERT,210.80,298.47,60.007,1453719603,"201051344000585","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,316503.9,316503.9,18519,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719616,62714.00
01/25/2016 06:00,2,0.000,ALERT,210.57,298.47,60.002,1453719603,"201051344001230","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,315793.9,315793.9,18459,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719618,62715.00
01/25/2016 06:00,2,0.000,ALERT,211.25,299.37,60.012,1453719603,"201051344000582","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,309735.3,309735.3,18504,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719620,62716.00
01/25/2016 06:00,2,0.000,ALERT,210.12,297.87,60.023,1453719603,"201051344000955","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,319064.0,319064.0,18495,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719621,62717.00
01/25/2016 06:00,2,0.000,ALERT,209.67,296.66,60.018,1453719603,"274151322000094","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,477899.9,477899.9,7936,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719623,62718.00
01/25/2016 06:00,2,0.000,ALERT,210.80,300.27,59.981,1453719603,"201051344000579","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,320417.8,320417.8,13914,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719625,62719.00
01/25/2016 06:00,2,0.000,ALERT,210.57,298.47,59.986,1453719603,"201051344000890","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,317259.6,317259.6,18512,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453719627,62720.00
01/25/2016 06:00,2,0.000,ALERT,210.80,297.87,59.954,1453719603,"201051344000438","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,319023.3,319023.3,18524,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719629,62721.00
