ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 06:00,2,0.000,ALERT,211.03,297.87,59.996,1453719603,"201051344000417","219011344069620",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,313103.9,313103.9,18600,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719631,62722.00
01/25/2016 06:00,2,0.000,ALERT,209.90,298.47,60.002,1453719603,"274151322000083","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,588056.7,588056.7,7715,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719632,62723.00
01/25/2016 06:00,2,0.000,ALERT,210.57,297.26,59.986,1453719603,"274151322000076","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,624656.0,624656.0,7729,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719634,62724.00
01/25/2016 06:00,2,0.000,ALERT,210.80,300.27,60.018,1453719603,"201051344000868","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,305548.3,305548.3,13747,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719636,62725.00
01/25/2016 06:00,2,0.000,ALERT,209.90,298.17,59.975,1453719603,"274151322000095","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,618198.5,618198.5,7649,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719638,62726.00
01/25/2016 06:00,2,0.000,ALERT,210.35,299.67,59.991,1453719603,"201051344000988","219011344069620",0.00,0.00,0,295.76,302.37,0.0,0.0,0.000,304698.6,304698.6,13919,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719640,62727.00
01/25/2016 06:00,2,0.000,ALERT,210.57,297.87,60.018,1453719603,"201051344001025","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,317109.0,317109.0,18501,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719641,62728.00
01/25/2016 06:00,2,0.000,ALERT,210.80,299.67,59.996,1453719603,"201051344000458","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,314850.0,314850.0,13884,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719643,62729.00
01/25/2016 06:00,2,0.000,ALERT,211.25,299.67,59.975,1453719603,"201051344000853","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,312836.1,312836.1,13707,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719645,62730.00
01/25/2016 06:00,2,0.000,ALERT,211.03,298.47,59.981,1453719603,"201051344000685","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,319057.2,319057.2,18455,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719647,62731.00
01/25/2016 06:00,2,0.000,ALERT,211.03,297.87,59.986,1453719603,"201051344000917","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,316784.4,316784.4,18428,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453719648,62732.00
01/25/2016 06:00,2,0.000,ALERT,211.25,298.77,59.970,1453719603,"201051344001145","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,320671.9,320671.9,18411,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719650,62733.00
01/25/2016 06:00,2,0.000,ALERT,210.57,297.26,59.933,1453719603,"201051344000651","219011344069620",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,313505.1,313505.1,18528,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719652,62734.00
01/25/2016 06:00,2,0.000,ALERT,209.67,297.57,59.944,1453719603,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,570954.9,570954.9,7570,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719654,62735.00
01/25/2016 06:00,2,0.000,ALERT,210.80,296.96,59.954,1453719603,"274151322000068","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,478005.0,478005.0,8029,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719656,62736.00
01/25/2016 06:00,2,0.000,ALERT,210.35,298.17,59.959,1453719603,"201051344001135","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,309913.0,309913.0,18526,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719658,62737.00
01/25/2016 06:00,2,0.000,ALERT,210.57,299.97,59.965,1453719603,"201051344000594","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,315815.2,315815.2,13930,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719660,62738.00
01/25/2016 06:00,2,0.000,ALERT,210.57,297.57,59.965,1453719603,"201051344001203","219011344069620",0.00,-1.00,0,295.16,301.17,0.0,0.0,0.000,316446.1,316446.1,18507,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719662,62739.00
01/25/2016 06:00,2,0.000,ALERT,209.44,297.87,59.959,1453719603,"274151322000054","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,583292.8,583292.8,7588,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719664,62740.00
01/25/2016 06:00,2,0.000,ALERT,211.03,299.07,59.949,1453719603,"201051344000867","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,305039.2,305039.2,13912,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719665,62741.00
01/25/2016 06:00,2,0.000,ALERT,211.03,298.47,59.970,1453719603,"201051344001093","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,315079.7,315079.7,18469,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719667,62742.00
01/25/2016 06:00,2,0.000,ALERT,211.03,300.27,59.959,1453719603,"201051344000900","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,319625.9,319625.9,13675,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453719669,62743.00
01/25/2016 06:00,2,0.000,ALERT,211.48,299.67,59.949,1453719603,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,313190.7,313190.7,13765,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719671,62744.00
01/25/2016 06:00,2,0.000,ALERT,211.25,300.57,59.954,1453719603,"201051344000569","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,321147.1,321147.1,13608,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719672,62745.00
01/25/2016 06:00,2,0.000,ALERT,211.25,300.27,59.949,1453719603,"201051344000983","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,314989.5,314989.5,13807,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453719674,62746.00
01/25/2016 06:00,2,0.000,ALERT,211.25,299.97,59.954,1453719603,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,309941.1,309941.1,13940,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453719676,62747.00
01/25/2016 06:00,2,0.000,ALERT,211.70,300.87,59.991,1453719603,"201051344000576","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,314354.2,314354.2,13690,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453719678,62748.00
01/25/2016 06:00,2,0.000,ALERT,210.35,296.96,59.954,1453719603,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,558468.8,558468.8,7603,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453719680,62749.00
01/25/2016 06:15,2,0.000,ALERT,211.48,299.97,59.986,1453720503,"201051344000645","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,313938.3,313938.3,13731,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720505,62750.00
01/25/2016 06:15,2,0.000,ALERT,210.57,297.87,59.986,1453720503,"274151322000085","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,585986.2,585986.2,7606,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720507,62751.00
01/25/2016 06:15,2,0.000,ALERT,211.70,299.37,59.986,1453720503,"201051344000633","219011344069620",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,305778.1,305778.1,13946,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720509,62752.00
01/25/2016 06:15,2,0.000,ALERT,211.03,299.97,59.986,1453720503,"201051344000469","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,307266.5,307266.5,13898,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720511,62753.00
01/25/2016 06:15,2,0.000,ALERT,210.57,299.07,59.981,1453720503,"201051344000646","219011344069620",0.00,-1.00,0,294.26,300.57,0.0,0.0,0.000,311576.5,311576.5,18529,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720513,62754.00
01/25/2016 06:15,2,0.000,ALERT,210.12,297.87,59.986,1453720503,"274151322000052","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,593743.0,593743.0,7708,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720515,62755.00
01/25/2016 06:15,2,0.000,ALERT,211.03,299.37,59.944,1453720503,"201051344000585","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,316503.9,316503.9,18521,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453720516,62756.00
01/25/2016 06:15,2,0.000,ALERT,210.80,299.37,59.981,1453720503,"201051344001230","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,315793.9,315793.9,18461,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720518,62757.00
01/25/2016 06:15,2,0.000,ALERT,211.03,299.97,60.028,1453720503,"201051344000582","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,309735.3,309735.3,18506,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720520,62758.00
01/25/2016 06:15,2,0.000,ALERT,210.35,299.07,60.039,1453720503,"201051344000955","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,319064.0,319064.0,18497,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720522,62759.00
01/25/2016 06:15,2,0.000,ALERT,210.35,297.26,59.975,1453720503,"274151322000094","219011344069620",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,477899.9,477899.9,7938,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720523,62760.00
01/25/2016 06:15,2,0.000,ALERT,211.03,300.27,59.991,1453720503,"201051344000579","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,320417.8,320417.8,13916,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453720525,62761.00
01/25/2016 06:15,2,0.000,ALERT,210.57,299.37,59.986,1453720503,"201051344000890","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,317259.6,317259.6,18514,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720527,62762.00
01/25/2016 06:15,2,0.000,ALERT,210.80,298.77,59.991,1453720503,"201051344000438","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,319023.3,319023.3,18526,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720529,62763.00
01/25/2016 06:15,2,0.000,ALERT,211.03,298.77,59.954,1453720503,"201051344000417","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,313103.9,313103.9,18602,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720531,62764.00
01/25/2016 06:15,2,0.000,ALERT,210.57,298.17,59.975,1453720503,"274151322000083","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,588056.7,588056.7,7717,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453720533,62765.00
01/25/2016 06:15,2,0.000,ALERT,211.03,298.17,59.986,1453720503,"274151322000076","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,624656.0,624656.0,7731,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720535,62766.00
01/25/2016 06:15,2,0.000,ALERT,211.25,300.87,60.002,1453720503,"201051344000868","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,305548.3,305548.3,13749,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720536,62767.00
01/25/2016 06:15,2,0.000,ALERT,210.57,299.07,59.981,1453720503,"274151322000095","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,618198.5,618198.5,7651,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720538,62768.00
01/25/2016 06:15,2,0.000,ALERT,211.03,299.67,60.039,1453720503,"201051344000988","219011344069620",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,304698.6,304698.6,13921,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720540,62769.00
01/25/2016 06:15,2,0.000,ALERT,211.03,298.77,59.986,1453720503,"201051344001025","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,317109.0,317109.0,18503,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720542,62770.00
01/25/2016 06:15,2,0.000,ALERT,211.03,299.97,59.991,1453720503,"201051344000458","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,314850.0,314850.0,13886,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720544,62771.00
01/25/2016 06:15,2,0.000,ALERT,211.70,299.67,59.991,1453720503,"201051344000853","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,312836.1,312836.1,13709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720546,62772.00
01/25/2016 06:15,2,0.000,ALERT,211.48,299.67,59.981,1453720503,"201051344000685","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,319057.2,319057.2,18457,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720548,62773.00
01/25/2016 06:15,2,0.000,ALERT,211.48,299.37,60.002,1453720503,"201051344000917","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,316784.4,316784.4,18430,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720549,62774.00
01/25/2016 06:15,2,0.000,ALERT,211.25,299.97,59.981,1453720503,"201051344001145","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,320671.9,320671.9,18413,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720551,62775.00
01/25/2016 06:15,2,0.000,ALERT,211.25,299.07,59.986,1453720503,"201051344000651","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,313505.1,313505.1,18530,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720553,62776.00
01/25/2016 06:15,2,0.000,ALERT,210.12,298.17,60.007,1453720503,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,570954.9,570954.9,7572,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720555,62777.00
01/25/2016 06:15,2,0.000,ALERT,211.25,297.57,59.986,1453720503,"274151322000068","219011344069620",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,478005.0,478005.0,8031,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720557,62778.00
01/25/2016 06:15,2,0.000,ALERT,210.57,299.37,60.018,1453720503,"201051344001135","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,309913.0,309913.0,18528,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453720558,62779.00
01/25/2016 06:15,2,0.000,ALERT,210.80,300.27,59.996,1453720503,"201051344000594","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,315815.2,315815.2,13932,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720560,62780.00
01/25/2016 06:15,2,0.000,ALERT,211.25,299.37,60.007,1453720503,"201051344001203","219011344069620",0.00,-1.00,0,295.76,302.37,0.0,0.0,0.000,316446.1,316446.1,18509,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720562,62781.00
01/25/2016 06:15,2,0.000,ALERT,210.35,298.17,59.986,1453720503,"274151322000054","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,583292.8,583292.8,7590,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720564,62782.00
01/25/2016 06:15,2,0.000,ALERT,211.48,299.67,59.954,1453720503,"201051344000867","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,305039.2,305039.2,13914,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720566,62783.00
01/25/2016 06:15,2,0.000,ALERT,211.03,299.37,59.996,1453720503,"201051344001093","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,315079.7,315079.7,18471,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720567,62784.00
01/25/2016 06:15,2,0.000,ALERT,211.03,299.67,59.996,1453720503,"201051344000900","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,319625.9,319625.9,13677,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720569,62785.00
01/25/2016 06:15,2,0.000,ALERT,211.48,299.07,60.002,1453720503,"201051344000648","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,313190.7,313190.7,13767,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720571,62786.00
01/25/2016 06:15,2,0.000,ALERT,211.25,300.27,59.986,1453720503,"201051344000569","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,321147.1,321147.1,13610,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720573,62787.00
01/25/2016 06:15,2,0.000,ALERT,211.25,299.97,59.986,1453720503,"201051344000983","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,314989.5,314989.5,13809,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720575,62788.00
01/25/2016 06:15,2,0.000,ALERT,211.48,299.97,60.039,1453720503,"201051344001158","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,309941.1,309941.1,13942,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720577,62789.00
01/25/2016 06:15,2,0.000,ALERT,211.70,300.27,59.996,1453720503,"201051344000576","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,314354.2,314354.2,13692,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720579,62790.00
01/25/2016 06:15,2,0.000,ALERT,210.57,296.66,60.007,1453720503,"274151322000087","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,558468.8,558468.8,7605,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453720580,62791.00
01/25/2016 06:30,2,0.000,ALERT,211.25,299.37,59.965,1453721403,"201051344000645","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,313938.3,313938.3,13733,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721405,62792.00
01/25/2016 06:30,2,0.000,ALERT,210.35,297.26,60.002,1453721403,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,585986.2,585986.2,7608,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721407,62793.00
01/25/2016 06:30,2,0.000,ALERT,211.70,299.37,59.933,1453721403,"201051344000633","219011344069620",0.00,-0.50,0,295.76,302.37,0.0,0.0,0.000,305778.1,305778.1,13948,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721409,62794.00
01/25/2016 06:30,2,0.000,ALERT,211.25,299.67,59.965,1453721403,"201051344000469","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,307266.5,307266.5,13900,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721411,62795.00
01/25/2016 06:30,2,0.000,ALERT,210.80,298.47,59.996,1453721403,"201051344000646","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,311576.5,311576.5,18531,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721412,62796.00
01/25/2016 06:30,2,0.000,ALERT,209.67,298.47,59.954,1453721403,"274151322000052","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,593743.0,593743.0,7710,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721414,62797.00
01/25/2016 06:30,2,0.000,ALERT,210.80,298.17,59.949,1453721403,"201051344000585","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,316503.9,316503.9,18523,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721416,62798.00
01/25/2016 06:30,2,0.000,ALERT,210.57,298.17,59.965,1453721403,"201051344001230","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,315793.9,315793.9,18463,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453721418,62799.00
01/25/2016 06:30,2,0.000,ALERT,211.25,298.77,59.954,1453721403,"201051344000582","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,309735.3,309735.3,18508,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721420,62800.00
01/25/2016 06:30,2,0.000,ALERT,210.12,297.57,59.938,1453721403,"201051344000955","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,319064.0,319064.0,18499,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721422,62801.00
01/25/2016 06:30,2,0.000,ALERT,210.12,296.96,59.965,1453721403,"274151322000094","219011344069620",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,477899.9,477899.9,7940,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721423,62802.00
01/25/2016 06:30,2,0.000,ALERT,211.03,299.97,59.907,1453721403,"201051344000579","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,320417.8,320417.8,13918,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721425,62803.00
01/25/2016 06:30,2,0.000,ALERT,210.57,298.77,59.965,1453721403,"201051344000890","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,317259.6,317259.6,18516,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721427,62804.00
01/25/2016 06:30,2,0.000,ALERT,211.03,298.17,59.959,1453721403,"201051344000438","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,319023.3,319023.3,18528,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453721429,62805.00
01/25/2016 06:30,2,0.000,ALERT,211.03,297.57,59.917,1453721403,"201051344000417","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,313103.9,313103.9,18604,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721431,62806.00
01/25/2016 06:30,2,0.000,ALERT,210.12,297.26,59.938,1453721403,"274151322000083","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,588056.7,588056.7,7719,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721433,62807.00
01/25/2016 06:30,2,0.000,ALERT,210.57,296.96,59.959,1453721403,"274151322000076","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,624656.0,624656.0,7733,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721434,62808.00
01/25/2016 06:30,2,0.000,ALERT,210.80,300.27,59.970,1453721403,"201051344000868","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,305548.3,305548.3,13751,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721436,62809.00
01/25/2016 06:30,2,0.000,ALERT,210.12,298.47,59.959,1453721403,"274151322000095","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,618198.5,618198.5,7653,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721438,62810.00
01/25/2016 06:30,2,0.000,ALERT,210.80,299.37,59.996,1453721403,"201051344000988","219011344069620",0.00,0.00,0,295.76,302.37,0.0,0.0,0.000,304698.6,304698.6,13923,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721440,62811.00
01/25/2016 06:30,2,0.000,ALERT,210.57,297.26,59.970,1453721403,"201051344001025","219011344069620",0.00,-1.50,0,295.76,302.68,0.0,0.0,0.000,317109.0,317109.0,18505,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453721442,62812.00
01/25/2016 06:30,2,0.000,ALERT,210.80,299.67,59.959,1453721403,"201051344000458","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,314850.0,314850.0,13888,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721444,62813.00
01/25/2016 06:30,2,0.000,ALERT,211.25,299.07,59.959,1453721403,"201051344000853","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,312836.1,312836.1,13711,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453721445,62814.00
01/25/2016 06:30,2,0.000,ALERT,211.25,298.17,59.965,1453721403,"201051344000685","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,319057.2,319057.2,18459,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721447,62815.00
01/25/2016 06:30,2,0.000,ALERT,211.03,297.87,59.991,1453721403,"201051344000917","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,316784.4,316784.4,18432,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721449,62816.00
01/25/2016 06:30,2,0.000,ALERT,211.03,298.47,59.954,1453721403,"201051344001145","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,320671.9,320671.9,18415,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453721451,62817.00
01/25/2016 06:30,2,0.000,ALERT,210.80,297.57,59.975,1453721403,"201051344000651","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,313505.1,313505.1,18532,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721453,62818.00
01/25/2016 06:30,2,0.000,ALERT,209.67,297.57,59.912,1453721403,"274151322000088","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,570954.9,570954.9,7574,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721454,62819.00
01/25/2016 06:30,2,0.000,ALERT,210.80,296.36,59.954,1453721403,"274151322000068","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,478005.0,478005.0,8033,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721456,62820.00
01/25/2016 06:30,2,0.000,ALERT,210.57,298.47,59.965,1453721403,"201051344001135","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,309913.0,309913.0,18530,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721458,62821.00
01/25/2016 06:30,2,0.000,ALERT,210.57,299.97,59.965,1453721403,"201051344000594","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,315815.2,315815.2,13934,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721460,62822.00
01/25/2016 06:30,2,0.000,ALERT,210.80,297.87,59.954,1453721403,"201051344001203","219011344069620",0.00,-0.50,0,296.06,303.58,0.0,0.0,0.000,316446.1,316446.1,18511,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721462,62823.00
01/25/2016 06:30,2,0.000,ALERT,209.67,297.87,59.959,1453721403,"274151322000054","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,583292.8,583292.8,7592,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721463,62824.00
01/25/2016 06:30,2,0.000,ALERT,211.03,298.47,59.996,1453721403,"201051344000867","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,305039.2,305039.2,13916,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721465,62825.00
01/25/2016 06:30,2,0.000,ALERT,210.80,298.17,59.965,1453721403,"201051344001093","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,315079.7,315079.7,18473,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721467,62826.00
01/25/2016 06:30,2,0.000,ALERT,210.57,299.07,59.965,1453721403,"201051344000900","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,319625.9,319625.9,13679,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453721469,62827.00
01/25/2016 06:30,2,0.000,ALERT,210.80,298.47,59.986,1453721403,"201051344000648","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,313190.7,313190.7,13769,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453721471,62828.00
01/25/2016 06:30,2,0.000,ALERT,210.57,299.37,59.938,1453721403,"201051344000569","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,321147.1,321147.1,13612,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721472,62829.00
01/25/2016 06:30,2,0.000,ALERT,210.80,299.37,59.954,1453721403,"201051344000983","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,314989.5,314989.5,13811,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453721474,62830.00
01/25/2016 06:30,2,0.000,ALERT,210.80,299.07,59.965,1453721403,"201051344001158","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,309941.1,309941.1,13944,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721476,62831.00
01/25/2016 06:30,2,0.000,ALERT,211.25,299.67,59.975,1453721403,"201051344000576","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,314354.2,314354.2,13694,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453721478,62832.00
01/25/2016 06:30,2,0.000,ALERT,210.12,296.36,59.954,1453721403,"274151322000087","219011344069620",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,558468.8,558468.8,7607,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453721480,62833.00
01/25/2016 06:45,2,0.000,ALERT,212.38,300.87,59.970,1453722303,"201051344000645","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,313938.3,313938.3,13735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722305,62834.00
01/25/2016 06:45,2,0.000,ALERT,211.70,298.77,59.949,1453722303,"274151322000085","219011344069620",0.00,1.50,0,295.76,302.37,0.0,0.0,0.000,585986.2,585986.2,7610,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722307,62835.00
01/25/2016 06:45,2,0.000,ALERT,212.61,300.27,59.959,1453722303,"201051344000633","219011344069620",0.00,-0.50,0,295.76,302.37,0.0,0.0,0.000,305778.1,305778.1,13950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722309,62836.00
01/25/2016 06:45,2,0.000,ALERT,211.93,300.57,59.959,1453722303,"201051344000469","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,307266.5,307266.5,13902,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722311,62837.00
01/25/2016 06:45,2,0.000,ALERT,211.25,298.77,59.959,1453722303,"201051344000646","219011344069620",0.00,-1.00,0,295.76,306.88,0.0,0.0,0.000,311576.5,311576.5,18533,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722313,62838.00
01/25/2016 06:45,2,0.000,ALERT,211.48,300.27,59.965,1453722303,"274151322000052","219011344069620",0.00,0.00,0,295.46,302.68,0.0,0.0,0.000,593743.0,593743.0,7712,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722315,62839.00
01/25/2016 06:45,2,0.000,ALERT,211.48,299.07,59.954,1453722303,"201051344000585","219011344069620",0.00,0.00,0,295.76,306.58,0.0,0.0,0.000,316503.9,316503.9,18525,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722316,62840.00
01/25/2016 06:45,2,0.000,ALERT,211.48,299.37,59.959,1453722303,"201051344001230","219011344069620",0.00,-0.50,0,296.36,307.78,0.0,0.0,0.000,315793.9,315793.9,18465,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722318,62841.00
01/25/2016 06:45,2,0.000,ALERT,211.93,299.97,59.965,1453722303,"201051344000582","219011344069620",0.00,-1.00,0,296.96,307.78,0.0,0.0,0.000,309735.3,309735.3,18510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722320,62842.00
01/25/2016 06:45,2,0.000,ALERT,211.25,298.77,59.959,1453722303,"201051344000955","219011344069620",0.00,-0.50,0,295.76,307.18,0.0,0.0,0.000,319064.0,319064.0,18501,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722322,62843.00
01/25/2016 06:45,2,0.000,ALERT,211.48,298.77,59.959,1453722303,"274151322000094","219011344069620",0.00,-0.50,0,295.16,301.77,0.0,0.0,0.000,477899.9,477899.9,7942,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722323,62844.00
01/25/2016 06:45,2,0.000,ALERT,212.16,301.77,59.954,1453722303,"201051344000579","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,320417.8,320417.8,13920,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722325,62845.00
01/25/2016 06:45,2,0.000,ALERT,211.48,299.37,59.959,1453722303,"201051344000890","219011344069620",0.00,0.00,0,296.66,308.39,0.0,0.0,0.000,317259.6,317259.6,18518,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722327,62846.00
01/25/2016 06:45,2,0.000,ALERT,211.70,298.77,59.959,1453722303,"201051344000438","219011344069620",0.00,-1.00,0,296.36,307.48,0.0,0.0,0.000,319023.3,319023.3,18530,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722329,62847.00
01/25/2016 06:45,2,0.000,ALERT,211.93,298.47,59.996,1453722303,"201051344000417","219011344069620",0.00,-0.50,0,295.76,306.58,0.0,0.0,0.000,313103.9,313103.9,18606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722331,62848.00
01/25/2016 06:45,2,0.000,ALERT,211.70,299.97,59.954,1453722303,"274151322000083","219011344069620",0.00,0.50,0,295.76,302.68,0.0,0.0,0.000,588056.7,588056.7,7721,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722333,62849.00
01/25/2016 06:45,2,0.000,ALERT,212.61,300.27,59.954,1453722303,"274151322000076","219011344069620",0.00,0.50,0,295.46,302.68,0.0,0.0,0.000,624656.0,624656.0,7735,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722334,62850.00
01/25/2016 06:45,2,0.000,ALERT,211.93,301.47,59.965,1453722303,"201051344000868","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,305548.3,305548.3,13753,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722336,62851.00
01/25/2016 06:45,2,0.000,ALERT,211.70,300.57,59.928,1453722303,"274151322000095","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,618198.5,618198.5,7655,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722338,62852.00
01/25/2016 06:45,2,0.000,ALERT,211.70,300.57,59.954,1453722303,"201051344000988","219011344069620",0.00,-0.50,0,294.86,302.37,0.0,0.0,0.000,304698.6,304698.6,13925,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722340,62853.00
01/25/2016 06:45,2,0.000,ALERT,211.25,298.17,59.965,1453722303,"201051344001025","219011344069620",0.00,-1.00,0,295.46,307.48,0.0,0.0,0.000,317109.0,317109.0,18507,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722342,62854.00
01/25/2016 06:45,2,0.000,ALERT,211.70,300.87,59.965,1453722303,"201051344000458","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,314850.0,314850.0,13890,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722344,62855.00
01/25/2016 06:45,2,0.000,ALERT,212.38,300.57,59.965,1453722303,"201051344000853","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,312836.1,312836.1,13713,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722345,62856.00
01/25/2016 06:45,2,0.000,ALERT,211.70,298.77,59.970,1453722303,"201051344000685","219011344069620",0.00,-0.50,0,295.46,307.48,0.0,0.0,0.000,319057.2,319057.2,18461,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722347,62857.00
01/25/2016 06:45,2,0.000,ALERT,211.70,298.47,59.970,1453722303,"201051344000917","219011344069620",0.00,0.50,0,294.86,305.98,0.0,0.0,0.000,316784.4,316784.4,18434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722349,62858.00
01/25/2016 06:45,2,0.000,ALERT,211.70,299.07,59.981,1453722303,"201051344001145","219011344069620",0.00,-1.00,0,296.66,308.39,0.0,0.0,0.000,320671.9,320671.9,18417,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722351,62859.00
01/25/2016 06:45,2,0.000,ALERT,211.70,298.17,59.922,1453722303,"201051344000651","219011344069620",0.00,-1.50,0,295.76,306.28,0.0,0.0,0.000,313505.1,313505.1,18534,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722353,62860.00
01/25/2016 06:45,2,0.000,ALERT,211.25,299.37,59.959,1453722303,"274151322000088","219011344069620",0.00,2.00,0,295.46,302.07,0.0,0.0,0.000,570954.9,570954.9,7576,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722354,62861.00
01/25/2016 06:45,2,0.000,ALERT,212.38,298.77,59.959,1453722303,"274151322000068","219011344069620",0.00,1.00,0,295.16,301.47,0.0,0.0,0.000,478005.0,478005.0,8035,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722356,62862.00
01/25/2016 06:45,2,0.000,ALERT,211.25,298.77,59.986,1453722303,"201051344001135","219011344069620",0.00,-0.50,0,296.36,307.48,0.0,0.0,0.000,309913.0,309913.0,18532,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722359,62863.00
01/25/2016 06:45,2,0.000,ALERT,211.48,301.17,59.944,1453722303,"201051344000594","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,315815.2,315815.2,13936,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722361,62864.00
01/25/2016 06:45,2,0.000,ALERT,211.48,298.47,59.970,1453722303,"201051344001203","219011344069620",0.00,-1.00,0,296.06,308.39,0.0,0.0,0.000,316446.1,316446.1,18513,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722362,62865.00
01/25/2016 06:45,2,0.000,ALERT,211.25,299.37,59.938,1453722303,"274151322000054","219011344069620",0.00,1.50,0,295.76,302.37,0.0,0.0,0.000,583292.8,583292.8,7594,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722364,62866.00
01/25/2016 06:45,2,0.000,ALERT,211.93,299.97,59.970,1453722303,"201051344000867","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,305039.2,305039.2,13918,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722366,62867.00
