ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 06:45,2,0.000,ALERT,211.48,298.77,59.970,1453722303,"201051344001093","219011344069620",0.00,0.50,0,296.06,306.58,0.0,0.0,0.000,315079.7,315079.7,18475,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722368,62868.00
01/25/2016 06:45,2,0.000,ALERT,211.93,300.87,59.965,1453722303,"201051344000900","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,319625.9,319625.9,13681,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722370,62869.00
01/25/2016 06:45,2,0.000,ALERT,211.93,299.97,59.959,1453722303,"201051344000648","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,313190.7,313190.7,13771,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722371,62870.00
01/25/2016 06:45,2,0.000,ALERT,211.93,301.17,59.965,1453722303,"201051344000569","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,321147.1,321147.1,13614,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453722373,62871.00
01/25/2016 06:45,2,0.000,ALERT,211.93,300.87,59.965,1453722303,"201051344000983","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,314989.5,314989.5,13813,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722375,62872.00
01/25/2016 06:45,2,0.000,ALERT,211.93,300.27,59.959,1453722303,"201051344001158","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,309941.1,309941.1,13946,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722377,62873.00
01/25/2016 06:45,2,0.000,ALERT,212.38,301.17,59.944,1453722303,"201051344000576","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,314354.2,314354.2,13696,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722379,62874.00
01/25/2016 06:45,2,0.000,ALERT,211.48,298.47,59.959,1453722303,"274151322000087","219011344069620",0.00,2.00,0,294.56,301.47,0.0,0.0,0.000,558468.8,558468.8,7609,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453722380,62875.00
01/25/2016 07:00,2,0.000,ALERT,211.70,299.67,59.991,1453723203,"201051344000645","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,313938.3,313938.3,13737,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453723205,62876.00
01/25/2016 07:00,2,0.000,ALERT,211.48,298.77,59.981,1453723203,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,585986.2,585986.2,7612,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723207,62877.00
01/25/2016 07:00,2,0.000,ALERT,212.16,299.37,59.986,1453723203,"201051344000633","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,305778.1,305778.1,13952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723209,62878.00
01/25/2016 07:00,2,0.000,ALERT,211.70,299.97,59.996,1453723203,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,307266.5,307266.5,13904,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453723211,62879.00
01/25/2016 07:00,2,0.000,ALERT,211.03,298.47,59.954,1453723203,"201051344000646","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,311576.5,311576.5,18535,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723212,62880.00
01/25/2016 07:00,2,0.000,ALERT,210.80,298.47,59.944,1453723203,"274151322000052","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,593743.0,593743.0,7714,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723214,62881.00
01/25/2016 07:00,2,0.000,ALERT,211.48,298.77,59.986,1453723203,"201051344000585","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,316503.9,316503.9,18527,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723216,62882.00
01/25/2016 07:00,2,0.000,ALERT,211.25,299.07,60.012,1453723203,"201051344001230","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,315793.9,315793.9,18467,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723218,62883.00
01/25/2016 07:00,2,0.000,ALERT,211.70,299.37,59.986,1453723203,"201051344000582","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,309735.3,309735.3,18512,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723220,62884.00
01/25/2016 07:00,2,0.000,ALERT,211.03,298.77,59.986,1453723203,"201051344000955","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,319064.0,319064.0,18503,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723222,62885.00
01/25/2016 07:00,2,0.000,ALERT,211.25,298.17,59.965,1453723203,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,477899.9,477899.9,7944,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723223,62886.00
01/25/2016 07:00,2,0.000,ALERT,211.48,300.57,60.028,1453723203,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,320417.8,320417.8,13922,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723225,62887.00
01/25/2016 07:00,2,0.000,ALERT,211.25,299.07,59.975,1453723203,"201051344000890","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,317259.6,317259.6,18520,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453723227,62888.00
01/25/2016 07:00,2,0.000,ALERT,211.48,298.47,59.970,1453723203,"201051344000438","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,319023.3,319023.3,18532,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723229,62889.00
01/25/2016 07:00,2,0.000,ALERT,211.48,298.17,59.975,1453723203,"201051344000417","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,313103.9,313103.9,18608,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453723231,62890.00
01/25/2016 07:00,2,0.000,ALERT,211.48,298.77,59.959,1453723203,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,588056.7,588056.7,7723,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723233,62891.00
01/25/2016 07:00,2,0.000,ALERT,211.93,298.77,59.938,1453723203,"274151322000076","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,624656.0,624656.0,7737,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723234,62892.00
01/25/2016 07:00,2,0.000,ALERT,211.48,300.57,59.949,1453723203,"201051344000868","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,305548.3,305548.3,13755,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453723236,62893.00
01/25/2016 07:00,2,0.000,ALERT,211.25,299.67,59.970,1453723203,"274151322000095","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,618198.5,618198.5,7657,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723238,62894.00
01/25/2016 07:00,2,0.000,ALERT,211.25,299.67,59.975,1453723203,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.07,0.0,0.0,0.000,304698.6,304698.6,13927,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723240,62895.00
01/25/2016 07:00,2,0.000,ALERT,211.25,298.17,60.007,1453723203,"201051344001025","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,317109.0,317109.0,18509,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723242,62896.00
01/25/2016 07:00,2,0.000,ALERT,211.25,299.97,59.970,1453723203,"201051344000458","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,314850.0,314850.0,13892,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723244,62897.00
01/25/2016 07:00,2,0.000,ALERT,212.16,299.67,59.996,1453723203,"201051344000853","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,312836.1,312836.1,13715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723245,62898.00
01/25/2016 07:00,2,0.000,ALERT,211.70,298.47,59.928,1453723203,"201051344000685","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,319057.2,319057.2,18463,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723247,62899.00
01/25/2016 07:00,2,0.000,ALERT,211.48,297.87,59.970,1453723203,"201051344000917","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,316784.4,316784.4,18436,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453723249,62900.00
01/25/2016 07:00,2,0.000,ALERT,211.48,298.77,60.012,1453723203,"201051344001145","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,320671.9,320671.9,18419,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723251,62901.00
01/25/2016 07:00,2,0.000,ALERT,211.25,297.87,59.975,1453723203,"201051344000651","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,313505.1,313505.1,18536,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723252,62902.00
01/25/2016 07:00,2,0.000,ALERT,210.80,299.07,59.965,1453723203,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,570954.9,570954.9,7578,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723254,62903.00
01/25/2016 07:00,2,0.000,ALERT,211.93,298.17,59.970,1453723203,"274151322000068","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,478005.0,478005.0,8037,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723256,62904.00
01/25/2016 07:00,2,0.000,ALERT,211.03,298.47,59.986,1453723203,"201051344001135","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,309913.0,309913.0,18534,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723258,62905.00
01/25/2016 07:00,2,0.000,ALERT,211.03,299.97,59.970,1453723203,"201051344000594","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,315815.2,315815.2,13938,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723260,62906.00
01/25/2016 07:00,2,0.000,ALERT,211.48,298.17,59.970,1453723203,"201051344001203","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,316446.1,316446.1,18515,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723262,62907.00
01/25/2016 07:00,2,0.000,ALERT,211.03,299.37,59.970,1453723203,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,583292.8,583292.8,7596,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723264,62908.00
01/25/2016 07:00,2,0.000,ALERT,211.70,299.67,59.965,1453723203,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,305039.2,305039.2,13920,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723265,62909.00
01/25/2016 07:00,2,0.000,ALERT,211.48,298.77,59.975,1453723203,"201051344001093","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,315079.7,315079.7,18477,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453723267,62910.00
01/25/2016 07:00,2,0.000,ALERT,211.25,299.97,59.970,1453723203,"201051344000900","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,319625.9,319625.9,13683,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723269,62911.00
01/25/2016 07:00,2,0.000,ALERT,211.48,299.37,60.012,1453723203,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,313190.7,313190.7,13773,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723271,62912.00
01/25/2016 07:00,2,0.000,ALERT,211.48,300.57,59.981,1453723203,"201051344000569","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,321147.1,321147.1,13616,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453723272,62913.00
01/25/2016 07:00,2,0.000,ALERT,211.48,300.27,59.975,1453723203,"201051344000983","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,314989.5,314989.5,13815,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723274,62914.00
01/25/2016 07:00,2,0.000,ALERT,211.48,299.97,60.007,1453723203,"201051344001158","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,309941.1,309941.1,13948,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723276,62915.00
01/25/2016 07:00,2,0.000,ALERT,211.93,300.87,59.965,1453723203,"201051344000576","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,314354.2,314354.2,13698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723278,62916.00
01/25/2016 07:00,2,0.000,ALERT,211.25,297.57,59.959,1453723203,"274151322000087","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,558468.8,558468.8,7611,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453723280,62917.00
01/25/2016 07:15,2,0.000,ALERT,211.70,299.37,59.986,1453724103,"201051344000645","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,313938.3,313938.3,13739,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724105,62918.00
01/25/2016 07:15,2,0.000,ALERT,210.80,297.87,59.975,1453724103,"274151322000085","219011344069620",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,585986.2,585986.2,7614,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724107,62919.00
01/25/2016 07:15,2,0.000,ALERT,211.70,298.77,60.012,1453724103,"201051344000633","219011344069620",0.00,-0.50,0,295.76,303.28,0.0,0.0,0.000,305778.1,305778.1,13954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453724109,62920.00
01/25/2016 07:15,2,0.000,ALERT,211.03,299.37,59.970,1453724103,"201051344000469","219011344069620",0.00,-1.50,0,296.66,303.28,0.0,0.0,0.000,307266.5,307266.5,13906,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453724111,62921.00
01/25/2016 07:15,2,0.000,ALERT,210.57,297.87,59.986,1453724103,"201051344000646","219011344069620",0.00,-1.00,0,295.16,302.37,0.0,0.0,0.000,311576.5,311576.5,18537,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724112,62922.00
01/25/2016 07:15,2,0.000,ALERT,210.35,298.17,59.944,1453724103,"274151322000052","219011344069620",0.00,0.00,0,295.16,302.68,0.0,0.0,0.000,593743.0,593743.0,7716,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724114,62923.00
01/25/2016 07:15,2,0.000,ALERT,210.80,297.87,59.981,1453724103,"201051344000585","219011344069620",0.00,-0.50,0,295.46,302.07,0.0,0.0,0.000,316503.9,316503.9,18529,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724116,62924.00
01/25/2016 07:15,2,0.000,ALERT,210.80,298.47,59.975,1453724103,"201051344001230","219011344069620",0.00,-1.00,0,296.06,302.98,0.0,0.0,0.000,315793.9,315793.9,18469,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724118,62925.00
01/25/2016 07:15,2,0.000,ALERT,211.25,298.77,59.986,1453724103,"201051344000582","219011344069620",0.00,-1.50,0,296.66,303.28,0.0,0.0,0.000,309735.3,309735.3,18514,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724120,62926.00
01/25/2016 07:15,2,0.000,ALERT,210.12,297.57,59.975,1453724103,"201051344000955","219011344069620",0.00,-0.50,0,295.76,302.68,0.0,0.0,0.000,319064.0,319064.0,18505,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724121,62927.00
01/25/2016 07:15,2,0.000,ALERT,210.57,296.96,59.991,1453724103,"274151322000094","219011344069620",0.00,-0.50,0,294.86,301.17,0.0,0.0,0.000,477899.9,477899.9,7946,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724123,62928.00
01/25/2016 07:15,2,0.000,ALERT,211.03,299.97,60.018,1453724103,"201051344000579","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,320417.8,320417.8,13924,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724125,62929.00
01/25/2016 07:15,2,0.000,ALERT,210.57,298.17,59.986,1453724103,"201051344000890","219011344069620",0.00,-0.50,0,296.66,303.88,0.0,0.0,0.000,317259.6,317259.6,18522,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724127,62930.00
01/25/2016 07:15,2,0.000,ALERT,210.80,297.87,59.981,1453724103,"201051344000438","219011344069620",0.00,-1.00,0,296.06,302.98,0.0,0.0,0.000,319023.3,319023.3,18534,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453724129,62931.00
01/25/2016 07:15,2,0.000,ALERT,210.80,297.26,59.938,1453724103,"201051344000417","219011344069620",0.00,-0.50,0,295.16,302.07,0.0,0.0,0.000,313103.9,313103.9,18610,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724130,62932.00
01/25/2016 07:15,2,0.000,ALERT,210.80,297.87,59.986,1453724103,"274151322000083","219011344069620",0.00,0.00,0,295.46,302.68,0.0,0.0,0.000,588056.7,588056.7,7725,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724132,62933.00
01/25/2016 07:15,2,0.000,ALERT,211.48,297.87,59.986,1453724103,"274151322000076","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,624656.0,624656.0,7739,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724134,62934.00
01/25/2016 07:15,2,0.000,ALERT,211.03,299.97,59.981,1453724103,"201051344000868","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,305548.3,305548.3,13757,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724136,62935.00
01/25/2016 07:15,2,0.000,ALERT,210.57,298.47,59.975,1453724103,"274151322000095","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,618198.5,618198.5,7659,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724138,62936.00
01/25/2016 07:15,2,0.000,ALERT,210.80,299.37,59.986,1453724103,"201051344000988","219011344069620",0.00,-0.50,0,294.86,303.28,0.0,0.0,0.000,304698.6,304698.6,13929,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724140,62937.00
01/25/2016 07:15,2,0.000,ALERT,210.57,297.26,59.986,1453724103,"201051344001025","219011344069620",0.00,-1.50,0,295.46,302.98,0.0,0.0,0.000,317109.0,317109.0,18511,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724142,62938.00
01/25/2016 07:15,2,0.000,ALERT,210.80,299.37,59.986,1453724103,"201051344000458","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,314850.0,314850.0,13894,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724144,62939.00
01/25/2016 07:15,2,0.000,ALERT,211.48,299.37,59.981,1453724103,"201051344000853","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,312836.1,312836.1,13717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453724145,62940.00
01/25/2016 07:15,2,0.000,ALERT,210.80,297.26,59.981,1453724103,"201051344000685","219011344069620",0.00,-0.50,0,295.76,302.68,0.0,0.0,0.000,319057.2,319057.2,18465,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453724147,62941.00
01/25/2016 07:15,2,0.000,ALERT,210.57,296.66,59.986,1453724103,"201051344000917","219011344069620",0.00,0.50,0,294.56,301.77,0.0,0.0,0.000,316784.4,316784.4,18438,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453724149,62942.00
01/25/2016 07:15,2,0.000,ALERT,210.57,297.26,59.986,1453724103,"201051344001145","219011344069620",0.00,-1.00,0,296.06,303.88,0.0,0.0,0.000,320671.9,320671.9,18421,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724151,62943.00
01/25/2016 07:15,2,0.000,ALERT,210.12,296.36,59.959,1453724103,"201051344000651","219011344069620",0.00,-1.50,0,295.46,302.07,0.0,0.0,0.000,313505.1,313505.1,18538,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724153,62944.00
01/25/2016 07:15,2,0.000,ALERT,210.57,297.57,59.975,1453724103,"274151322000088","219011344069620",0.00,2.00,0,295.16,301.77,0.0,0.0,0.000,570954.9,570954.9,7580,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724154,62945.00
01/25/2016 07:15,2,0.000,ALERT,211.48,296.66,59.991,1453724103,"274151322000068","219011344069620",0.00,1.00,0,294.86,301.17,0.0,0.0,0.000,478005.0,478005.0,8039,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724156,62946.00
01/25/2016 07:15,2,0.000,ALERT,209.90,297.26,59.981,1453724103,"201051344001135","219011344069620",0.00,-1.00,0,296.06,302.98,0.0,0.0,0.000,309913.0,309913.0,18536,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724158,62947.00
01/25/2016 07:15,2,0.000,ALERT,210.57,299.67,59.970,1453724103,"201051344000594","219011344069620",0.00,-1.00,0,297.26,304.18,0.0,0.0,0.000,315815.2,315815.2,13940,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724160,62948.00
01/25/2016 07:15,2,0.000,ALERT,210.35,296.66,59.981,1453724103,"201051344001203","219011344069620",0.00,-1.00,0,295.76,303.88,0.0,0.0,0.000,316446.1,316446.1,18517,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724162,62949.00
01/25/2016 07:15,2,0.000,ALERT,210.80,297.87,60.007,1453724103,"274151322000054","219011344069620",0.00,1.50,0,295.16,302.37,0.0,0.0,0.000,583292.8,583292.8,7598,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724163,62950.00
01/25/2016 07:15,2,0.000,ALERT,211.25,298.77,59.975,1453724103,"201051344000867","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,305039.2,305039.2,13922,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724165,62951.00
01/25/2016 07:15,2,0.000,ALERT,210.35,296.96,59.944,1453724103,"201051344001093","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,315079.7,315079.7,18479,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724167,62952.00
01/25/2016 07:15,2,0.000,ALERT,210.80,299.07,59.970,1453724103,"201051344000900","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,319625.9,319625.9,13685,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724169,62953.00
01/25/2016 07:15,2,0.000,ALERT,211.25,298.77,59.981,1453724103,"201051344000648","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,313190.7,313190.7,13775,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453724171,62954.00
01/25/2016 07:15,2,0.000,ALERT,210.80,299.37,59.965,1453724103,"201051344000569","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,321147.1,321147.1,13618,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724172,62955.00
01/25/2016 07:15,2,0.000,ALERT,211.03,299.37,59.970,1453724103,"201051344000983","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,314989.5,314989.5,13817,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724174,62956.00
01/25/2016 07:15,2,0.000,ALERT,211.03,298.77,59.970,1453724103,"201051344001158","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,309941.1,309941.1,13950,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724176,62957.00
01/25/2016 07:15,2,0.000,ALERT,211.70,299.97,59.970,1453724103,"201051344000576","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,314354.2,314354.2,13700,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453724178,62958.00
01/25/2016 07:15,2,0.000,ALERT,210.80,297.26,59.938,1453724103,"274151322000087","219011344069620",0.00,2.00,0,294.26,301.17,0.0,0.0,0.000,558468.8,558468.8,7613,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453724180,62959.00
01/25/2016 07:30,2,0.000,ALERT,211.48,299.67,59.970,1453725004,"201051344000645","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,313938.3,313938.3,13741,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725006,62960.00
01/25/2016 07:30,2,0.000,ALERT,210.35,296.96,59.959,1453725004,"274151322000085","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,585986.2,585986.2,7616,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725008,62961.00
01/25/2016 07:30,2,0.000,ALERT,211.93,299.37,59.981,1453725004,"201051344000633","219011344069620",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,305778.1,305778.1,13956,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725010,62962.00
01/25/2016 07:30,2,0.000,ALERT,211.25,299.67,59.975,1453725004,"201051344000469","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,307266.5,307266.5,13908,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725011,62963.00
01/25/2016 07:30,2,0.000,ALERT,210.35,297.87,59.970,1453725004,"201051344000646","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,311576.5,311576.5,18539,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725013,62964.00
01/25/2016 07:30,2,0.000,ALERT,210.12,296.96,59.970,1453725004,"274151322000052","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,593743.0,593743.0,7718,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725015,62965.00
01/25/2016 07:30,2,0.000,ALERT,210.35,297.87,59.959,1453725004,"201051344000585","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,316503.9,316503.9,18531,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725017,62966.00
01/25/2016 07:30,2,0.000,ALERT,210.12,297.87,59.970,1453725004,"201051344001230","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,315793.9,315793.9,18471,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725018,62967.00
01/25/2016 07:30,2,0.000,ALERT,210.80,298.47,59.959,1453725004,"201051344000582","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,309735.3,309735.3,18516,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725020,62968.00
01/25/2016 07:30,2,0.000,ALERT,209.90,297.57,59.965,1453725004,"201051344000955","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,319064.0,319064.0,18507,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725022,62969.00
01/25/2016 07:30,2,0.000,ALERT,210.57,296.66,59.965,1453725004,"274151322000094","219011344069620",0.00,-0.50,0,295.16,298.47,0.0,0.0,0.000,477899.9,477899.9,7948,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725024,62970.00
01/25/2016 07:30,2,0.000,ALERT,211.25,300.57,59.922,1453725004,"201051344000579","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,320417.8,320417.8,13926,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725026,62971.00
01/25/2016 07:30,2,0.000,ALERT,210.12,298.17,59.970,1453725004,"201051344000890","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,317259.6,317259.6,18524,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725027,62972.00
01/25/2016 07:30,2,0.000,ALERT,210.35,297.26,59.965,1453725004,"201051344000438","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,319023.3,319023.3,18536,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725029,62973.00
01/25/2016 07:30,2,0.000,ALERT,210.35,296.66,59.965,1453725004,"201051344000417","219011344069620",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,313103.9,313103.9,18612,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725031,62974.00
01/25/2016 07:30,2,0.000,ALERT,210.35,297.87,59.986,1453725004,"274151322000083","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,588056.7,588056.7,7727,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725033,62975.00
01/25/2016 07:30,2,0.000,ALERT,212.38,299.37,59.965,1453725004,"274151322000076","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,624656.0,624656.0,7741,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725035,62976.00
01/25/2016 07:30,2,0.000,ALERT,212.38,302.37,59.912,1453725004,"201051344000868","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,305548.3,305548.3,13759,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725037,62977.00
01/25/2016 07:30,2,0.000,ALERT,211.93,300.27,59.949,1453725004,"274151322000095","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,618198.5,618198.5,7661,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725039,62978.00
01/25/2016 07:30,2,0.000,ALERT,212.16,301.47,59.959,1453725004,"201051344000988","219011344069620",0.00,-0.50,0,294.56,302.37,0.0,0.0,0.000,304698.6,304698.6,13931,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725040,62979.00
01/25/2016 07:30,2,0.000,ALERT,211.48,298.77,59.944,1453725004,"201051344001025","219011344069620",0.00,-1.50,0,294.86,301.17,0.0,0.0,0.000,317109.0,317109.0,18513,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725042,62980.00
01/25/2016 07:30,2,0.000,ALERT,212.38,301.77,59.944,1453725004,"201051344000458","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,314850.0,314850.0,13896,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725044,62981.00
01/25/2016 07:30,2,0.000,ALERT,212.83,301.17,59.917,1453725004,"201051344000853","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,312836.1,312836.1,13719,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725046,62982.00
01/25/2016 07:30,2,0.000,ALERT,211.93,299.67,59.917,1453725004,"201051344000685","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,319057.2,319057.2,18467,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725047,62983.00
01/25/2016 07:30,2,0.000,ALERT,211.93,299.07,59.996,1453725004,"201051344000917","219011344069620",0.00,0.50,0,293.36,299.97,0.0,0.0,0.000,316784.4,316784.4,18440,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725049,62984.00
01/25/2016 07:30,2,0.000,ALERT,211.70,299.37,59.954,1453725004,"201051344001145","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,320671.9,320671.9,18423,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725051,62985.00
01/25/2016 07:30,2,0.000,ALERT,211.70,298.77,59.954,1453725004,"201051344000651","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,313505.1,313505.1,18540,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725053,62986.00
01/25/2016 07:30,2,0.000,ALERT,211.25,298.77,59.954,1453725004,"274151322000088","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,570954.9,570954.9,7582,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725055,62987.00
01/25/2016 07:30,2,0.000,ALERT,212.16,297.87,59.944,1453725004,"274151322000068","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,478005.0,478005.0,8041,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725056,62988.00
01/25/2016 07:30,2,0.000,ALERT,211.25,299.37,60.002,1453725004,"201051344001135","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,309913.0,309913.0,18538,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725058,62989.00
01/25/2016 07:30,2,0.000,ALERT,212.16,301.77,59.959,1453725004,"201051344000594","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,315815.2,315815.2,13942,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725060,62990.00
01/25/2016 07:30,2,0.000,ALERT,211.48,298.77,59.954,1453725004,"201051344001203","219011344069620",0.00,-1.00,0,295.16,302.07,0.0,0.0,0.000,316446.1,316446.1,18519,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725062,62991.00
01/25/2016 07:30,2,0.000,ALERT,211.25,298.47,59.949,1453725004,"274151322000054","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,583292.8,583292.8,7600,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725064,62992.00
01/25/2016 07:30,2,0.000,ALERT,212.61,300.87,59.928,1453725004,"201051344000867","219011344069620",0.00,0.00,0,296.36,302.98,0.0,0.0,0.000,305039.2,305039.2,13924,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725066,62993.00
01/25/2016 07:30,2,0.000,ALERT,211.48,299.07,59.970,1453725004,"201051344001093","219011344069620",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,315079.7,315079.7,18481,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725068,62994.00
01/25/2016 07:30,2,0.000,ALERT,212.16,301.47,59.981,1453725004,"201051344000900","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,319625.9,319625.9,13687,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725070,62995.00
01/25/2016 07:30,2,0.000,ALERT,212.61,300.87,59.917,1453725004,"201051344000648","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,313190.7,313190.7,13777,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725072,62996.00
01/25/2016 07:30,2,0.000,ALERT,212.38,302.07,59.954,1453725004,"201051344000569","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,321147.1,321147.1,13620,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725074,62997.00
01/25/2016 07:30,2,0.000,ALERT,212.16,301.47,59.954,1453725004,"201051344000983","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,314989.5,314989.5,13819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725075,62998.00
01/25/2016 07:30,2,0.000,ALERT,212.61,301.47,59.938,1453725004,"201051344001158","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,309941.1,309941.1,13952,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725077,62999.00
01/25/2016 07:30,2,0.000,ALERT,212.83,302.07,59.965,1453725004,"201051344000576","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,314354.2,314354.2,13702,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725079,63000.00
01/25/2016 07:30,2,0.000,ALERT,211.48,298.17,59.933,1453725004,"274151322000087","219011344069620",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,558468.8,558468.8,7615,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725081,63001.00
01/25/2016 07:45,2,0.000,ALERT,212.61,301.47,60.002,1453725903,"201051344000645","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,313938.3,313938.3,13743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725905,63002.00
01/25/2016 07:45,2,0.000,ALERT,211.48,299.37,59.991,1453725903,"274151322000085","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,585986.2,585986.2,7618,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725907,63003.00
01/25/2016 07:45,2,0.000,ALERT,212.61,300.87,59.970,1453725903,"201051344000633","219011344069620",0.00,-0.50,0,296.06,302.98,0.0,0.0,0.000,305778.1,305778.1,13958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725909,63004.00
01/25/2016 07:45,2,0.000,ALERT,212.16,301.17,59.975,1453725903,"201051344000469","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,307266.5,307266.5,13910,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725910,63005.00
01/25/2016 07:45,2,0.000,ALERT,210.80,298.77,59.965,1453725903,"201051344000646","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,311576.5,311576.5,18541,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725912,63006.00
01/25/2016 07:45,2,0.000,ALERT,211.03,299.67,59.944,1453725903,"274151322000052","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,593743.0,593743.0,7720,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725914,63007.00
01/25/2016 07:45,2,0.000,ALERT,211.03,298.77,59.970,1453725903,"201051344000585","219011344069620",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,316503.9,316503.9,18533,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725916,63008.00
01/25/2016 07:45,2,0.000,ALERT,211.03,299.07,59.981,1453725903,"201051344001230","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,315793.9,315793.9,18473,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725917,63009.00
01/25/2016 07:45,2,0.000,ALERT,211.70,299.67,59.970,1453725903,"201051344000582","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,309735.3,309735.3,18518,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725919,63010.00
01/25/2016 07:45,2,0.000,ALERT,210.80,298.77,59.970,1453725903,"201051344000955","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,319064.0,319064.0,18509,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725921,63011.00
01/25/2016 07:45,2,0.000,ALERT,211.25,298.47,59.944,1453725903,"274151322000094","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,477899.9,477899.9,7950,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725923,63012.00
01/25/2016 07:45,2,0.000,ALERT,212.16,302.07,59.970,1453725903,"201051344000579","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,320417.8,320417.8,13928,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725925,63013.00
