ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 07:45,2,0.000,ALERT,211.03,299.37,59.975,1453725903,"201051344000890","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,317259.6,317259.6,18526,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725927,63014.00
01/25/2016 07:45,2,0.000,ALERT,211.25,298.77,59.970,1453725903,"201051344000438","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,319023.3,319023.3,18538,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725929,63015.00
01/25/2016 07:45,2,0.000,ALERT,211.48,298.47,59.933,1453725903,"201051344000417","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,313103.9,313103.9,18614,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725930,63016.00
01/25/2016 07:45,2,0.000,ALERT,211.48,299.67,59.970,1453725903,"274151322000083","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,588056.7,588056.7,7729,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725932,63017.00
01/25/2016 07:45,2,0.000,ALERT,211.93,299.07,59.975,1453725903,"274151322000076","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,624656.0,624656.0,7743,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725934,63018.00
01/25/2016 07:45,2,0.000,ALERT,212.16,302.07,59.981,1453725903,"201051344000868","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,305548.3,305548.3,13761,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725936,63019.00
01/25/2016 07:45,2,0.000,ALERT,211.48,300.57,59.975,1453725903,"274151322000095","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,618198.5,618198.5,7663,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725938,63020.00
01/25/2016 07:45,2,0.000,ALERT,211.93,301.17,59.981,1453725903,"201051344000988","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,304698.6,304698.6,13933,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725940,63021.00
01/25/2016 07:45,2,0.000,ALERT,211.03,298.17,59.975,1453725903,"201051344001025","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,317109.0,317109.0,18515,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725941,63022.00
01/25/2016 07:45,2,0.000,ALERT,212.16,301.77,59.970,1453725903,"201051344000458","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,314850.0,314850.0,13898,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725943,63023.00
01/25/2016 07:45,2,0.000,ALERT,212.61,301.47,59.981,1453725903,"201051344000853","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,312836.1,312836.1,13721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725945,63024.00
01/25/2016 07:45,2,0.000,ALERT,211.48,298.77,59.975,1453725903,"201051344000685","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,319057.2,319057.2,18469,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725947,63025.00
01/25/2016 07:45,2,0.000,ALERT,211.48,298.77,59.965,1453725903,"201051344000917","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,316784.4,316784.4,18442,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725949,63026.00
01/25/2016 07:45,2,0.000,ALERT,211.25,299.07,59.981,1453725903,"201051344001145","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,320671.9,320671.9,18425,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725950,63027.00
01/25/2016 07:45,2,0.000,ALERT,211.25,298.47,59.986,1453725903,"201051344000651","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,313505.1,313505.1,18542,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725952,63028.00
01/25/2016 07:45,2,0.000,ALERT,211.03,299.37,59.965,1453725903,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,570954.9,570954.9,7584,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725954,63029.00
01/25/2016 07:45,2,0.000,ALERT,212.16,298.47,60.018,1453725903,"274151322000068","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,478005.0,478005.0,8043,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725956,63030.00
01/25/2016 07:45,2,0.000,ALERT,210.80,298.77,59.986,1453725903,"201051344001135","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,309913.0,309913.0,18540,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725957,63031.00
01/25/2016 07:45,2,0.000,ALERT,211.93,302.07,59.991,1453725903,"201051344000594","219011344069620",0.00,-1.00,0,299.07,306.28,0.0,0.0,0.000,315815.2,315815.2,13944,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725959,63032.00
01/25/2016 07:45,2,0.000,ALERT,211.03,298.17,60.007,1453725903,"201051344001203","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,316446.1,316446.1,18521,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725961,63033.00
01/25/2016 07:45,2,0.000,ALERT,211.25,299.67,60.007,1453725903,"274151322000054","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,583292.8,583292.8,7602,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725963,63034.00
01/25/2016 07:45,2,0.000,ALERT,212.38,301.17,59.986,1453725903,"201051344000867","219011344069620",0.00,0.00,0,298.77,305.68,0.0,0.0,0.000,305039.2,305039.2,13926,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725965,63035.00
01/25/2016 07:45,2,0.000,ALERT,211.03,298.77,59.991,1453725903,"201051344001093","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,315079.7,315079.7,18483,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725967,63036.00
01/25/2016 07:45,2,0.000,ALERT,212.16,301.77,60.023,1453725903,"201051344000900","219011344069620",0.00,-1.00,0,298.77,305.68,0.0,0.0,0.000,319625.9,319625.9,13689,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725968,63037.00
01/25/2016 07:45,2,0.000,ALERT,212.38,300.87,59.996,1453725903,"201051344000648","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,313190.7,313190.7,13779,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725970,63038.00
01/25/2016 07:45,2,0.000,ALERT,212.16,302.07,60.002,1453725903,"201051344000569","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,321147.1,321147.1,13622,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725972,63039.00
01/25/2016 07:45,2,0.000,ALERT,212.16,301.77,60.034,1453725903,"201051344000983","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,314989.5,314989.5,13821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725974,63040.00
01/25/2016 07:45,2,0.000,ALERT,212.16,301.47,59.986,1453725903,"201051344001158","219011344069620",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,309941.1,309941.1,13954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725976,63041.00
01/25/2016 07:45,2,0.000,ALERT,212.83,302.37,60.002,1453725903,"201051344000576","219011344069620",0.00,-1.00,0,299.67,305.98,0.0,0.0,0.000,314354.2,314354.2,13704,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453725977,63042.00
01/25/2016 07:45,2,0.000,ALERT,211.48,298.47,59.954,1453725903,"274151322000087","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,558468.8,558468.8,7617,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453725979,63043.00
01/25/2016 08:00,2,0.000,ALERT,212.61,301.17,59.949,1453726803,"201051344000645","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,313938.3,313938.3,13745,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726805,63044.00
01/25/2016 08:00,2,0.000,ALERT,211.48,298.77,59.959,1453726803,"274151322000085","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,585986.2,585986.2,7620,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726807,63045.00
01/25/2016 08:00,2,0.000,ALERT,212.83,300.87,59.965,1453726803,"201051344000633","219011344069620",0.00,-1.00,0,297.26,305.68,0.0,0.0,0.000,305778.1,305778.1,13960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453726809,63046.00
01/25/2016 08:00,2,0.000,ALERT,212.16,301.17,59.949,1453726803,"201051344000469","219011344069620",0.00,-1.50,0,298.47,305.38,0.0,0.0,0.000,307266.5,307266.5,13912,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726810,63047.00
01/25/2016 08:00,2,0.000,ALERT,211.03,299.07,59.970,1453726803,"201051344000646","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,311576.5,311576.5,18543,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726812,63048.00
01/25/2016 08:00,2,0.000,ALERT,211.25,299.67,59.959,1453726803,"274151322000052","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,593743.0,593743.0,7722,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726814,63049.00
01/25/2016 08:00,2,0.000,ALERT,211.03,299.07,59.970,1453726803,"201051344000585","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,316503.9,316503.9,18535,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726816,63050.00
01/25/2016 08:00,2,0.000,ALERT,211.03,299.07,59.965,1453726803,"201051344001230","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,315793.9,315793.9,18475,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726818,63051.00
01/25/2016 08:00,2,0.000,ALERT,211.48,299.67,59.965,1453726803,"201051344000582","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,309735.3,309735.3,18520,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726819,63052.00
01/25/2016 08:00,2,0.000,ALERT,210.57,298.77,59.996,1453726803,"201051344000955","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,319064.0,319064.0,18511,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726821,63053.00
01/25/2016 08:00,2,0.000,ALERT,211.25,298.17,59.970,1453726803,"274151322000094","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,477899.9,477899.9,7952,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726823,63054.00
01/25/2016 08:00,2,0.000,ALERT,212.16,301.77,59.965,1453726803,"201051344000579","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,320417.8,320417.8,13930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726825,63055.00
01/25/2016 08:00,2,0.000,ALERT,210.80,298.77,59.991,1453726803,"201051344000890","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,317259.6,317259.6,18528,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453726827,63056.00
01/25/2016 08:00,2,0.000,ALERT,211.03,298.47,59.996,1453726803,"201051344000438","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,319023.3,319023.3,18540,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453726829,63057.00
01/25/2016 08:00,2,0.000,ALERT,211.03,297.87,59.965,1453726803,"201051344000417","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,313103.9,313103.9,18616,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453726831,63058.00
01/25/2016 08:00,2,0.000,ALERT,211.48,299.67,59.970,1453726803,"274151322000083","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,588056.7,588056.7,7731,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726832,63059.00
01/25/2016 08:00,2,0.000,ALERT,211.93,299.07,59.922,1453726803,"274151322000076","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,624656.0,624656.0,7745,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726834,63060.00
01/25/2016 08:00,2,0.000,ALERT,211.93,301.77,59.938,1453726803,"201051344000868","219011344069620",0.00,-1.00,0,300.57,306.58,0.0,0.0,0.000,305548.3,305548.3,13763,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726836,63061.00
01/25/2016 08:00,2,0.000,ALERT,211.48,299.97,59.970,1453726803,"274151322000095","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,618198.5,618198.5,7665,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726838,63062.00
01/25/2016 08:00,2,0.000,ALERT,211.93,300.87,59.965,1453726803,"201051344000988","219011344069620",0.00,-0.50,0,297.57,305.68,0.0,0.0,0.000,304698.6,304698.6,13935,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726839,63063.00
01/25/2016 08:00,2,0.000,ALERT,210.57,297.87,60.007,1453726803,"201051344001025","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,317109.0,317109.0,18517,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453726841,63064.00
01/25/2016 08:00,2,0.000,ALERT,211.93,301.17,59.975,1453726803,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,314850.0,314850.0,13900,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453726843,63065.00
01/25/2016 08:00,2,0.000,ALERT,212.61,300.87,59.965,1453726803,"201051344000853","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,312836.1,312836.1,13723,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453726845,63066.00
01/25/2016 08:00,2,0.000,ALERT,211.25,298.47,59.970,1453726803,"201051344000685","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,319057.2,319057.2,18471,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453726847,63067.00
01/25/2016 08:00,2,0.000,ALERT,211.25,298.47,59.981,1453726803,"201051344000917","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,316784.4,316784.4,18444,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726849,63068.00
01/25/2016 08:00,2,0.000,ALERT,211.25,299.07,59.965,1453726803,"201051344001145","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,320671.9,320671.9,18427,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453726850,63069.00
01/25/2016 08:00,2,0.000,ALERT,211.03,297.87,59.970,1453726803,"201051344000651","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,313505.1,313505.1,18544,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726852,63070.00
01/25/2016 08:00,2,0.000,ALERT,211.03,298.77,59.959,1453726803,"274151322000088","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,570954.9,570954.9,7586,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726854,63071.00
01/25/2016 08:00,2,0.000,ALERT,211.93,297.87,59.970,1453726803,"274151322000068","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,478005.0,478005.0,8045,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726856,63072.00
01/25/2016 08:00,2,0.000,ALERT,210.57,298.47,60.002,1453726803,"201051344001135","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,309913.0,309913.0,18542,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726858,63073.00
01/25/2016 08:00,2,0.000,ALERT,211.93,301.77,59.954,1453726803,"201051344000594","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,315815.2,315815.2,13946,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453726859,63074.00
01/25/2016 08:00,2,0.000,ALERT,210.80,298.17,59.959,1453726803,"201051344001203","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,316446.1,316446.1,18523,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726861,63075.00
01/25/2016 08:00,2,0.000,ALERT,211.25,299.37,59.965,1453726803,"274151322000054","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,583292.8,583292.8,7604,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726863,63076.00
01/25/2016 08:00,2,0.000,ALERT,212.61,300.87,59.970,1453726803,"201051344000867","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,305039.2,305039.2,13928,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726865,63077.00
01/25/2016 08:00,2,0.000,ALERT,210.80,298.47,60.012,1453726803,"201051344001093","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,315079.7,315079.7,18485,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726867,63078.00
01/25/2016 08:00,2,0.000,ALERT,212.16,301.47,59.975,1453726803,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,319625.9,319625.9,13691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726868,63079.00
01/25/2016 08:00,2,0.000,ALERT,212.38,300.87,59.970,1453726803,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,313190.7,313190.7,13781,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726870,63080.00
01/25/2016 08:00,2,0.000,ALERT,212.38,302.07,59.991,1453726803,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,321147.1,321147.1,13624,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726872,63081.00
01/25/2016 08:00,2,0.000,ALERT,212.38,301.77,59.975,1453726803,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,314989.5,314989.5,13823,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726874,63082.00
01/25/2016 08:00,2,0.000,ALERT,212.38,301.47,59.970,1453726803,"201051344001158","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,309941.1,309941.1,13956,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726876,63083.00
01/25/2016 08:00,2,0.000,ALERT,212.83,302.07,59.965,1453726803,"201051344000576","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,314354.2,314354.2,13706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726877,63084.00
01/25/2016 08:00,2,0.000,ALERT,211.70,298.47,59.965,1453726803,"274151322000087","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,558468.8,558468.8,7619,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453726879,63085.00
01/25/2016 08:15,2,0.000,ALERT,213.06,301.47,59.970,1453727703,"201051344000645","219011344069620",0.00,0.00,0,299.37,306.88,0.0,0.0,0.000,313938.3,313938.3,13747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727705,63086.00
01/25/2016 08:15,2,0.000,ALERT,212.16,299.07,59.986,1453727703,"274151322000085","219011344069620",0.00,2.00,0,296.66,305.98,0.0,0.0,0.000,585986.2,585986.2,7622,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727707,63087.00
01/25/2016 08:15,2,0.000,ALERT,213.29,301.17,59.928,1453727703,"201051344000633","219011344069620",0.00,-1.00,0,297.26,306.28,0.0,0.0,0.000,305778.1,305778.1,13962,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453727709,63088.00
01/25/2016 08:15,2,0.000,ALERT,212.61,301.17,59.949,1453727703,"201051344000469","219011344069620",0.00,-1.50,0,298.17,305.98,0.0,0.0,0.000,307266.5,307266.5,13914,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727711,63089.00
01/25/2016 08:15,2,0.000,ALERT,211.03,298.47,59.975,1453727703,"201051344000646","219011344069620",0.00,-1.00,0,295.16,311.99,0.0,0.0,0.000,311576.5,311576.5,18545,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453727713,63090.00
01/25/2016 08:15,2,0.000,ALERT,211.48,298.77,59.954,1453727703,"274151322000052","219011344069620",0.00,0.00,0,296.36,306.28,0.0,0.0,0.000,593743.0,593743.0,7724,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727715,63091.00
01/25/2016 08:15,2,0.000,ALERT,211.48,298.77,59.975,1453727703,"201051344000585","219011344069620",0.00,-0.50,0,295.16,311.69,0.0,0.0,0.000,316503.9,316503.9,18537,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727717,63092.00
01/25/2016 08:15,2,0.000,ALERT,211.25,298.77,59.991,1453727703,"201051344001230","219011344069620",0.00,-1.00,0,295.76,312.59,0.0,0.0,0.000,315793.9,315793.9,18477,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453727718,63093.00
01/25/2016 08:15,2,0.000,ALERT,211.93,299.37,59.975,1453727703,"201051344000582","219011344069620",0.00,-1.50,0,296.36,312.89,0.0,0.0,0.000,309735.3,309735.3,18522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727720,63094.00
01/25/2016 08:15,2,0.000,ALERT,211.03,298.47,59.959,1453727703,"201051344000955","219011344069620",0.00,-1.00,0,295.46,311.69,0.0,0.0,0.000,319064.0,319064.0,18513,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727722,63095.00
01/25/2016 08:15,2,0.000,ALERT,211.93,298.77,59.970,1453727703,"274151322000094","219011344069620",0.00,-0.50,0,296.06,305.38,0.0,0.0,0.000,477899.9,477899.9,7954,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727724,63096.00
01/25/2016 08:15,2,0.000,ALERT,212.83,302.37,59.965,1453727703,"201051344000579","219011344069620",0.00,-0.50,0,299.97,307.48,0.0,0.0,0.000,320417.8,320417.8,13932,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727726,63097.00
01/25/2016 08:15,2,0.000,ALERT,211.48,299.07,59.970,1453727703,"201051344000890","219011344069620",0.00,-0.50,0,296.06,312.29,0.0,0.0,0.000,317259.6,317259.6,18530,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727727,63098.00
01/25/2016 08:15,2,0.000,ALERT,211.70,298.47,59.981,1453727703,"201051344000438","219011344069620",0.00,-1.50,0,295.76,311.39,0.0,0.0,0.000,319023.3,319023.3,18542,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727729,63099.00
01/25/2016 08:15,2,0.000,ALERT,211.70,297.87,59.986,1453727703,"201051344000417","219011344069620",0.00,-1.00,0,295.16,311.39,0.0,0.0,0.000,313103.9,313103.9,18618,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727731,63100.00
01/25/2016 08:15,2,0.000,ALERT,212.16,299.67,59.981,1453727703,"274151322000083","219011344069620",0.00,0.00,0,296.66,306.58,0.0,0.0,0.000,588056.7,588056.7,7733,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727733,63101.00
01/25/2016 08:15,2,0.000,ALERT,212.38,299.07,59.970,1453727703,"274151322000076","219011344069620",0.00,0.00,0,296.66,306.28,0.0,0.0,0.000,624656.0,624656.0,7747,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727735,63102.00
01/25/2016 08:15,2,0.000,ALERT,212.61,302.07,59.975,1453727703,"201051344000868","219011344069620",0.00,-1.00,0,299.97,307.78,0.0,0.0,0.000,305548.3,305548.3,13765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727736,63103.00
01/25/2016 08:15,2,0.000,ALERT,211.70,300.27,59.975,1453727703,"274151322000095","219011344069620",0.00,-1.00,0,297.87,307.48,0.0,0.0,0.000,618198.5,618198.5,7667,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727738,63104.00
01/25/2016 08:15,2,0.000,ALERT,212.38,301.47,59.996,1453727703,"201051344000988","219011344069620",0.00,-0.50,0,296.66,305.98,0.0,0.0,0.000,304698.6,304698.6,13937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453727740,63105.00
01/25/2016 08:15,2,0.000,ALERT,211.25,297.87,59.986,1453727703,"201051344001025","219011344069620",0.00,-1.50,0,295.46,311.09,0.0,0.0,0.000,317109.0,317109.0,18519,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727742,63106.00
01/25/2016 08:15,2,0.000,ALERT,212.61,301.77,59.959,1453727703,"201051344000458","219011344069620",0.00,0.50,0,299.07,307.48,0.0,0.0,0.000,314850.0,314850.0,13902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727744,63107.00
01/25/2016 08:15,2,0.000,ALERT,213.29,301.47,59.986,1453727703,"201051344000853","219011344069620",0.00,-1.00,0,299.07,306.58,0.0,0.0,0.000,312836.1,312836.1,13725,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727746,63108.00
01/25/2016 08:15,2,0.000,ALERT,211.70,298.77,59.981,1453727703,"201051344000685","219011344069620",0.00,-0.50,0,295.46,312.59,0.0,0.0,0.000,319057.2,319057.2,18473,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453727747,63109.00
01/25/2016 08:15,2,0.000,ALERT,211.70,298.17,59.981,1453727703,"201051344000917","219011344069620",0.00,0.50,0,294.26,310.79,0.0,0.0,0.000,316784.4,316784.4,18446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727749,63110.00
01/25/2016 08:15,2,0.000,ALERT,211.70,298.77,59.986,1453727703,"201051344001145","219011344069620",0.00,-1.00,0,296.06,312.59,0.0,0.0,0.000,320671.9,320671.9,18429,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727751,63111.00
01/25/2016 08:15,2,0.000,ALERT,211.70,298.17,59.970,1453727703,"201051344000651","219011344069620",0.00,-2.00,0,295.16,310.79,0.0,0.0,0.000,313505.1,313505.1,18546,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727753,63112.00
01/25/2016 08:15,2,0.000,ALERT,211.70,299.67,59.986,1453727703,"274151322000088","219011344069620",0.00,3.00,0,296.36,305.38,0.0,0.0,0.000,570954.9,570954.9,7588,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727754,63113.00
01/25/2016 08:15,2,0.000,ALERT,212.83,299.37,59.986,1453727703,"274151322000068","219011344069620",0.00,1.00,0,296.06,305.08,0.0,0.0,0.000,478005.0,478005.0,8047,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727757,63114.00
01/25/2016 08:15,2,0.000,ALERT,211.25,298.77,60.012,1453727703,"201051344001135","219011344069620",0.00,-1.00,0,295.76,311.09,0.0,0.0,0.000,309913.0,309913.0,18544,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727759,63115.00
01/25/2016 08:15,2,0.000,ALERT,212.38,302.37,60.023,1453727703,"201051344000594","219011344069620",0.00,-1.00,0,299.07,306.88,0.0,0.0,0.000,315815.2,315815.2,13948,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727760,63116.00
01/25/2016 08:15,2,0.000,ALERT,211.70,298.17,59.991,1453727703,"201051344001203","219011344069620",0.00,-1.00,0,295.76,311.99,0.0,0.0,0.000,316446.1,316446.1,18525,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453727762,63117.00
01/25/2016 08:15,2,0.000,ALERT,211.93,299.67,59.938,1453727703,"274151322000054","219011344069620",0.00,3.00,0,296.36,305.98,0.0,0.0,0.000,583292.8,583292.8,7606,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727764,63118.00
01/25/2016 08:15,2,0.000,ALERT,213.06,301.47,59.986,1453727703,"201051344000867","219011344069620",0.00,0.00,0,298.77,306.88,0.0,0.0,0.000,305039.2,305039.2,13930,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727766,63119.00
01/25/2016 08:15,2,0.000,ALERT,211.70,298.47,59.965,1453727703,"201051344001093","219011344069620",0.00,0.50,0,295.46,311.09,0.0,0.0,0.000,315079.7,315079.7,18487,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727768,63120.00
01/25/2016 08:15,2,0.000,ALERT,212.61,301.77,59.975,1453727703,"201051344000900","219011344069620",0.00,-1.00,0,299.37,306.28,0.0,0.0,0.000,319625.9,319625.9,13693,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727769,63121.00
01/25/2016 08:15,2,0.000,ALERT,213.06,301.17,59.986,1453727703,"201051344000648","219011344069620",0.00,-1.50,0,299.07,306.58,0.0,0.0,0.000,313190.7,313190.7,13783,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453727771,63122.00
01/25/2016 08:15,2,0.000,ALERT,212.83,302.68,59.981,1453727703,"201051344000569","219011344069620",0.00,-1.00,0,299.97,307.48,0.0,0.0,0.000,321147.1,321147.1,13626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727773,63123.00
01/25/2016 08:15,2,0.000,ALERT,212.83,301.77,59.991,1453727703,"201051344000983","219011344069620",0.00,-0.50,0,299.67,306.88,0.0,0.0,0.000,314989.5,314989.5,13825,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727775,63124.00
01/25/2016 08:15,2,0.000,ALERT,213.06,301.77,59.986,1453727703,"201051344001158","219011344069620",0.00,-1.50,0,299.07,305.98,0.0,0.0,0.000,309941.1,309941.1,13958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453727777,63125.00
01/25/2016 08:15,2,0.000,ALERT,213.29,302.37,59.991,1453727703,"201051344000576","219011344069620",0.00,-1.00,0,299.67,306.58,0.0,0.0,0.000,314354.2,314354.2,13708,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453727779,63126.00
01/25/2016 08:15,2,0.000,ALERT,212.16,299.37,59.991,1453727703,"274151322000087","219011344069620",0.00,3.00,0,295.46,305.08,0.0,0.0,0.000,558468.8,558468.8,7621,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453727780,63127.00
01/25/2016 08:30,2,0.000,ALERT,212.83,301.47,59.991,1453728604,"201051344000645","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,313938.3,313938.3,13749,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728606,63128.00
01/25/2016 08:30,2,0.000,ALERT,212.61,300.57,59.996,1453728604,"274151322000085","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,585986.2,585986.2,7624,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728607,63129.00
01/25/2016 08:30,2,0.000,ALERT,213.29,301.17,59.981,1453728604,"201051344000633","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,305778.1,305778.1,13964,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728609,63130.00
01/25/2016 08:30,2,0.000,ALERT,212.61,301.47,59.996,1453728604,"201051344000469","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,307266.5,307266.5,13916,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728611,63131.00
01/25/2016 08:30,2,0.000,ALERT,211.93,299.97,59.991,1453728604,"201051344000646","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,311576.5,311576.5,18547,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728613,63132.00
01/25/2016 08:30,2,0.000,ALERT,212.16,300.87,60.023,1453728604,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,593743.0,593743.0,7726,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728614,63133.00
01/25/2016 08:30,2,0.000,ALERT,212.38,300.27,59.965,1453728604,"201051344000585","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,316503.9,316503.9,18539,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728616,63134.00
01/25/2016 08:30,2,0.000,ALERT,212.38,300.27,59.965,1453728604,"201051344001230","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,315793.9,315793.9,18479,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453728618,63135.00
01/25/2016 08:30,2,0.000,ALERT,212.83,300.87,59.986,1453728604,"201051344000582","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,309735.3,309735.3,18524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728620,63136.00
01/25/2016 08:30,2,0.000,ALERT,211.93,299.97,59.981,1453728604,"201051344000955","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,319064.0,319064.0,18515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728622,63137.00
01/25/2016 08:30,2,0.000,ALERT,212.61,299.97,59.991,1453728604,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,477899.9,477899.9,7956,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728623,63138.00
01/25/2016 08:30,2,0.000,ALERT,212.83,302.37,59.986,1453728604,"201051344000579","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,320417.8,320417.8,13934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728625,63139.00
01/25/2016 08:30,2,0.000,ALERT,212.16,300.27,60.028,1453728604,"201051344000890","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,317259.6,317259.6,18532,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728627,63140.00
01/25/2016 08:30,2,0.000,ALERT,212.38,299.97,59.986,1453728604,"201051344000438","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,319023.3,319023.3,18544,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728629,63141.00
01/25/2016 08:30,2,0.000,ALERT,212.61,299.67,59.949,1453728604,"201051344000417","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,313103.9,313103.9,18620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728631,63142.00
01/25/2016 08:30,2,0.000,ALERT,212.38,300.27,59.986,1453728604,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,588056.7,588056.7,7735,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728633,63143.00
01/25/2016 08:30,2,0.000,ALERT,213.06,300.87,59.970,1453728604,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,624656.0,624656.0,7749,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728635,63144.00
01/25/2016 08:30,2,0.000,ALERT,212.61,302.07,59.986,1453728604,"201051344000868","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,305548.3,305548.3,13767,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728637,63145.00
01/25/2016 08:30,2,0.000,ALERT,212.38,301.47,59.970,1453728604,"274151322000095","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,618198.5,618198.5,7669,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728638,63146.00
01/25/2016 08:30,2,0.000,ALERT,212.38,301.17,59.996,1453728604,"201051344000988","219011344069620",0.00,-0.50,0,296.96,303.88,0.0,0.0,0.000,304698.6,304698.6,13939,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728640,63147.00
01/25/2016 08:30,2,0.000,ALERT,211.93,299.07,59.975,1453728604,"201051344001025","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,317109.0,317109.0,18521,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728642,63148.00
01/25/2016 08:30,2,0.000,ALERT,212.61,301.77,59.944,1453728604,"201051344000458","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,314850.0,314850.0,13904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728644,63149.00
01/25/2016 08:30,2,0.000,ALERT,213.29,301.17,59.991,1453728604,"201051344000853","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,312836.1,312836.1,13727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453728646,63150.00
01/25/2016 08:30,2,0.000,ALERT,212.61,299.97,59.970,1453728604,"201051344000685","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,319057.2,319057.2,18475,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453728647,63151.00
01/25/2016 08:30,2,0.000,ALERT,212.38,299.37,59.965,1453728604,"201051344000917","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,316784.4,316784.4,18448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453728649,63152.00
01/25/2016 08:30,2,0.000,ALERT,212.38,300.27,59.965,1453728604,"201051344001145","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,320671.9,320671.9,18431,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728651,63153.00
01/25/2016 08:30,2,0.000,ALERT,212.38,299.37,59.949,1453728604,"201051344000651","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,313505.1,313505.1,18548,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728653,63154.00
01/25/2016 08:30,2,0.000,ALERT,212.16,299.97,59.959,1453728604,"274151322000088","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,570954.9,570954.9,7590,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453728654,63155.00
01/25/2016 08:30,2,0.000,ALERT,212.83,299.97,59.965,1453728604,"274151322000068","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,478005.0,478005.0,8049,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728656,63156.00
01/25/2016 08:30,2,0.000,ALERT,211.93,299.67,59.970,1453728604,"201051344001135","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,309913.0,309913.0,18546,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453728658,63157.00
01/25/2016 08:30,2,0.000,ALERT,212.16,301.77,59.965,1453728604,"201051344000594","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,315815.2,315815.2,13950,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728660,63158.00
01/25/2016 08:30,2,0.000,ALERT,212.16,299.07,59.975,1453728604,"201051344001203","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,316446.1,316446.1,18527,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728662,63159.00
