ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 08:30,2,0.000,ALERT,212.16,300.87,59.959,1453728604,"274151322000054","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,583292.8,583292.8,7608,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728664,63160.00
01/25/2016 08:30,2,0.000,ALERT,212.83,300.87,59.965,1453728604,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,305039.2,305039.2,13932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728665,63161.00
01/25/2016 08:30,2,0.000,ALERT,212.16,299.67,59.975,1453728604,"201051344001093","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,315079.7,315079.7,18489,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453728667,63162.00
01/25/2016 08:30,2,0.000,ALERT,212.38,301.17,59.959,1453728604,"201051344000900","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,319625.9,319625.9,13695,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728669,63163.00
01/25/2016 08:30,2,0.000,ALERT,212.61,300.27,59.975,1453728604,"201051344000648","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,313190.7,313190.7,13785,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728671,63164.00
01/25/2016 08:30,2,0.000,ALERT,212.38,301.47,59.975,1453728604,"201051344000569","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,321147.1,321147.1,13628,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728673,63165.00
01/25/2016 08:30,2,0.000,ALERT,212.61,301.47,59.975,1453728604,"201051344000983","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,314989.5,314989.5,13827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453728674,63166.00
01/25/2016 08:30,2,0.000,ALERT,212.61,301.17,59.965,1453728604,"201051344001158","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,309941.1,309941.1,13960,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728676,63167.00
01/25/2016 08:30,2,0.000,ALERT,213.06,301.77,60.018,1453728604,"201051344000576","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,314354.2,314354.2,13710,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728678,63168.00
01/25/2016 08:30,2,0.000,ALERT,212.16,299.67,59.975,1453728604,"274151322000087","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,558468.8,558468.8,7623,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453728680,63169.00
01/25/2016 08:45,2,0.000,ALERT,212.38,300.57,59.996,1453729503,"201051344000645","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,313938.3,313938.3,13751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729505,63170.00
01/25/2016 08:45,2,0.000,ALERT,211.48,298.77,59.996,1453729503,"274151322000085","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,585986.2,585986.2,7626,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729507,63171.00
01/25/2016 08:45,2,0.000,ALERT,212.38,299.97,59.996,1453729503,"201051344000633","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,305778.1,305778.1,13966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453729509,63172.00
01/25/2016 08:45,2,0.000,ALERT,212.16,300.57,59.986,1453729503,"201051344000469","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,307266.5,307266.5,13918,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729511,63173.00
01/25/2016 08:45,2,0.000,ALERT,211.25,298.77,59.986,1453729503,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,311576.5,311576.5,18549,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729512,63174.00
01/25/2016 08:45,2,0.000,ALERT,211.03,298.77,59.981,1453729503,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,593743.0,593743.0,7728,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729514,63175.00
01/25/2016 08:45,2,0.000,ALERT,211.48,299.07,60.007,1453729503,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,316503.9,316503.9,18541,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453729516,63176.00
01/25/2016 08:45,2,0.146,ALERT,211.48,299.37,59.986,1453729503,"201051344001230","219011344069620",18.67,-1.00,0,297.57,302.07,2.8,0.8,0.000,315793.9,315793.9,18481,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1453729518,63177.00
01/25/2016 08:45,2,0.000,ALERT,211.93,300.27,60.002,1453729503,"201051344000582","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,309735.3,309735.3,18526,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729520,63178.00
01/25/2016 08:45,2,0.000,ALERT,211.25,299.37,59.991,1453729503,"201051344000955","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,319064.0,319064.0,18517,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729521,63179.00
01/25/2016 08:45,2,0.000,ALERT,211.25,297.87,60.039,1453729503,"274151322000094","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,477899.9,477899.9,7958,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729523,63180.00
01/25/2016 08:45,2,0.000,ALERT,212.16,301.47,59.996,1453729503,"201051344000579","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,320417.8,320417.8,13936,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729525,63181.00
01/25/2016 08:45,2,0.109,ALERT,211.48,299.67,59.986,1453729503,"201051344000890","219011344069620",18.37,-0.50,0,298.17,302.68,2.0,0.1,0.000,317259.6,317259.6,18534,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1453729527,63182.00
01/25/2016 08:45,2,0.000,ALERT,211.48,299.07,59.996,1453729503,"201051344000438","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,319023.3,319023.3,18546,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729529,63183.00
01/25/2016 08:45,2,0.000,ALERT,211.70,298.77,60.012,1453729503,"201051344000417","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,313103.9,313103.9,18622,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729530,63184.00
01/25/2016 08:45,2,0.000,ALERT,211.25,299.07,60.002,1453729503,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,588056.7,588056.7,7737,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729532,63185.00
01/25/2016 08:45,2,0.000,ALERT,211.70,299.07,60.007,1453729503,"274151322000076","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,624656.0,624656.0,7751,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729534,63186.00
01/25/2016 08:45,2,0.131,ALERT,211.93,301.17,60.002,1453729503,"201051344000868","219011344069620",17.37,-1.00,0,299.37,304.18,2.3,0.3,0.000,305548.3,305548.3,13769,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1453729536,63187.00
01/25/2016 08:45,2,0.051,ALERT,211.03,299.67,59.986,1453729503,"274151322000095","219011344069620",19.96,-1.00,0,298.47,303.28,1.1,0.0,0.000,618198.5,618198.5,7671,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1453729538,63188.00
01/25/2016 08:45,2,0.000,ALERT,211.70,300.57,59.996,1453729503,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,304698.6,304698.6,13941,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729540,63189.00
01/25/2016 08:45,2,0.000,ALERT,211.25,298.47,59.996,1453729503,"201051344001025","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,317109.0,317109.0,18523,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729541,63190.00
01/25/2016 08:45,2,0.000,ALERT,211.70,300.27,59.996,1453729503,"201051344000458","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,314850.0,314850.0,13906,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453729543,63191.00
01/25/2016 08:45,2,0.137,ALERT,212.38,300.57,60.007,1453729503,"201051344000853","219011344069620",18.03,-1.00,0,298.77,302.98,2.5,0.5,0.000,312836.1,312836.1,13729,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1453729545,63192.00
01/25/2016 08:45,2,0.145,ALERT,211.93,299.07,59.991,1453729503,"201051344000685","219011344069620",17.73,-0.50,0,297.26,301.77,2.6,0.6,0.000,319057.2,319057.2,18477,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1453729547,63193.00
01/25/2016 08:45,2,0.135,ALERT,211.70,298.47,59.996,1453729503,"201051344000917","219011344069620",17.61,0.50,0,296.06,301.17,2.4,0.4,0.000,316784.4,316784.4,18450,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1453729549,63194.00
01/25/2016 08:45,2,0.125,ALERT,211.70,299.37,59.981,1453729503,"201051344001145","219011344069620",21.05,-1.00,0,297.87,302.37,2.7,0.7,0.000,320671.9,320671.9,18433,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1453729551,63195.00
01/25/2016 08:45,2,0.000,ALERT,211.70,298.47,59.991,1453729503,"201051344000651","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,313505.1,313505.1,18550,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729552,63196.00
01/25/2016 08:45,2,0.000,ALERT,211.03,299.07,59.991,1453729503,"274151322000088","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,570954.9,570954.9,7592,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729554,63197.00
01/25/2016 08:45,2,0.000,ALERT,211.93,297.87,59.996,1453729503,"274151322000068","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,478005.0,478005.0,8051,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729556,63198.00
01/25/2016 08:45,2,0.000,ALERT,211.25,299.07,59.981,1453729503,"201051344001135","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,309913.0,309913.0,18548,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729558,63199.00
01/25/2016 08:45,2,0.000,ALERT,211.70,301.17,59.991,1453729503,"201051344000594","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,315815.2,315815.2,13952,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729560,63200.00
01/25/2016 08:45,2,0.000,ALERT,211.48,298.77,59.991,1453729503,"201051344001203","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,316446.1,316446.1,18529,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729562,63201.00
01/25/2016 08:45,2,0.000,ALERT,210.80,298.77,59.986,1453729503,"274151322000054","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,583292.8,583292.8,7610,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729563,63202.00
01/25/2016 08:45,2,0.000,ALERT,212.16,299.97,60.012,1453729503,"201051344000867","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,305039.2,305039.2,13934,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729565,63203.00
01/25/2016 08:45,2,0.000,ALERT,211.48,299.07,59.981,1453729503,"201051344001093","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,315079.7,315079.7,18491,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729567,63204.00
01/25/2016 08:45,2,0.076,ALERT,211.70,300.27,59.991,1453729503,"201051344000900","219011344069620",21.03,-1.00,0,298.17,302.68,1.7,0.0,0.000,319625.9,319625.9,13697,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1453729569,63205.00
01/25/2016 08:45,2,0.170,ALERT,212.16,299.67,59.981,1453729503,"201051344000648","219011344069620",21.25,-1.50,0,298.17,302.98,3.7,1.6,0.000,313190.8,313190.8,13787,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1453729571,63206.00
01/25/2016 08:45,2,0.162,ALERT,211.70,300.57,59.986,1453729503,"201051344000569","219011344069620",21.45,-1.00,0,299.37,303.88,3.5,1.5,0.000,321147.1,321147.1,13630,0,0,0,L,1122011218,0,120.42,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1453729572,63207.00
01/25/2016 08:45,2,0.000,ALERT,211.48,300.27,59.996,1453729503,"201051344000983","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,314989.5,314989.5,13829,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729574,63208.00
01/25/2016 08:45,2,0.000,ALERT,212.16,300.57,59.981,1453729503,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,309941.1,309941.1,13962,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729576,63209.00
01/25/2016 08:45,2,0.174,ALERT,212.38,300.87,59.949,1453729503,"201051344000576","219011344069620",20.77,-1.00,0,298.77,303.28,3.7,1.6,0.000,314354.3,314354.3,13712,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1453729578,63210.00
01/25/2016 08:45,2,0.000,ALERT,211.25,297.87,59.991,1453729503,"274151322000087","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,558468.8,558468.8,7625,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453729580,63211.00
01/25/2016 09:00,2,0.119,ALERT,213.06,301.47,59.986,1453730403,"201051344000645","219011344069620",16.70,0.00,0,298.77,314.70,2.0,0.0,0.000,313938.3,313938.3,13753,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1453730405,63212.00
01/25/2016 09:00,2,0.000,ALERT,211.70,298.77,59.986,1453730403,"274151322000085","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,585986.2,585986.2,7628,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730406,63213.00
01/25/2016 09:00,2,0.000,ALERT,213.29,301.17,60.007,1453730403,"201051344000633","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,305778.1,305778.1,13968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453730408,63214.00
01/25/2016 09:00,2,0.000,ALERT,212.83,301.77,59.981,1453730403,"201051344000469","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,307266.5,307266.5,13920,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730410,63215.00
01/25/2016 09:00,2,0.000,ALERT,211.70,299.67,59.975,1453730403,"201051344000646","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,311576.5,311576.5,18551,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453730412,63216.00
01/25/2016 09:00,2,0.000,ALERT,211.25,298.77,59.986,1453730403,"274151322000052","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,593743.0,593743.0,7730,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730414,63217.00
01/25/2016 09:00,2,0.000,ALERT,212.16,299.97,60.002,1453730403,"201051344000585","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,316503.9,316503.9,18543,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453730416,63218.00
01/25/2016 09:00,2,0.184,ACTIVE,211.93,336.04,59.981,1453730403,"201051344001230","219011344069620",26.22,-0.50,0,297.26,347.76,4.9,2.8,0.004,315794.4,315794.4,18483,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730417,63219.00
01/25/2016 09:00,2,0.000,ALERT,212.61,300.87,59.981,1453730403,"201051344000582","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,309735.3,309735.3,18528,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730418,63220.00
01/25/2016 09:00,2,0.000,ALERT,211.70,299.97,59.981,1453730403,"201051344000955","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,319064.0,319064.0,18519,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453730420,63221.00
01/25/2016 09:00,2,0.000,ALERT,211.48,298.47,59.975,1453730403,"274151322000094","219011344069620",27.55,-0.50,0,296.36,299.67,0.0,0.0,0.000,477899.9,477899.9,7960,0,0,0,L,1151911521,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453730422,63222.00
01/25/2016 09:00,2,0.000,ALERT,212.61,302.07,59.981,1453730403,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,320417.8,320417.8,13938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453730424,63223.00
01/25/2016 09:00,2,0.109,ALERT,211.70,299.97,59.959,1453730403,"201051344000890","219011344069620",20.89,-0.50,0,296.66,302.07,2.4,0.3,0.000,317259.7,317259.7,18536,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453730425,63224.00
01/25/2016 09:00,2,0.000,ALERT,211.93,299.67,59.981,1453730403,"201051344000438","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,319023.3,319023.3,18548,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730427,63225.00
01/25/2016 09:00,2,0.000,ALERT,212.16,299.07,59.986,1453730403,"201051344000417","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,313103.9,313103.9,18624,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730429,63226.00
01/25/2016 09:00,2,0.000,ALERT,211.48,299.07,59.954,1453730403,"274151322000083","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,588056.7,588056.7,7739,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730431,63227.00
01/25/2016 09:00,2,0.000,ALERT,212.16,298.77,59.991,1453730403,"274151322000076","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,624656.0,624656.0,7753,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730433,63228.00
01/25/2016 09:00,2,0.084,ACTIVE,211.70,327.32,59.975,1453730403,"274151322000095","219011344069620",26.62,-0.50,0,298.17,336.34,2.2,0.2,0.000,618198.5,618198.5,7673,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730435,63229.00
01/25/2016 09:00,2,0.000,ALERT,212.16,301.17,59.991,1453730403,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,304698.6,304698.6,13943,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730436,63230.00
01/25/2016 09:00,2,0.000,ALERT,211.93,299.07,59.981,1453730403,"201051344001025","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,317109.0,317109.0,18525,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730438,63231.00
01/25/2016 09:00,2,0.000,ALERT,212.38,301.47,60.002,1453730403,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,314850.0,314850.0,13908,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453730440,63232.00
01/25/2016 09:00,2,0.148,ACTIVE,213.06,301.47,59.996,1453730403,"201051344000853","219011344069620",20.89,-0.50,0,298.77,302.68,3.1,1.1,0.000,312836.4,312836.4,13731,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730441,63233.00
01/25/2016 09:00,2,0.203,ACTIVE,212.38,299.67,59.996,1453730403,"201051344000685","219011344069620",19.86,-0.50,0,296.96,300.87,4.1,2.0,0.000,319057.5,319057.5,18479,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730442,63234.00
01/25/2016 09:00,2,0.186,ACTIVE,212.16,299.37,59.959,1453730403,"201051344000917","219011344069620",19.74,1.00,0,295.16,300.57,3.8,1.7,0.000,316784.6,316784.6,18452,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730443,63235.00
01/25/2016 09:00,2,0.184,ALERT,212.61,336.94,59.981,1453730403,"201051344001145","219011344069620",24.61,0.00,0,297.57,353.17,4.6,2.5,0.000,320672.3,320672.3,18435,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730445,63236.00
01/25/2016 09:00,2,0.000,ALERT,212.16,299.07,59.991,1453730403,"201051344000651","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,313505.1,313505.1,18552,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730446,63237.00
01/25/2016 09:00,2,0.000,ALERT,211.25,298.77,59.986,1453730403,"274151322000088","219011344069620",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,570954.9,570954.9,7594,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730448,63238.00
01/25/2016 09:00,2,0.000,ALERT,212.16,298.17,59.975,1453730403,"274151322000068","219011344069620",0.00,1.00,0,296.36,299.37,0.0,0.0,0.000,478005.0,478005.0,8053,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730450,63239.00
01/25/2016 09:00,2,0.000,ALERT,211.70,299.97,59.986,1453730403,"201051344001135","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,309913.0,309913.0,18550,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730452,63240.00
01/25/2016 09:00,2,0.000,ALERT,212.16,302.07,59.996,1453730403,"201051344000594","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,315815.2,315815.2,13954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730454,63241.00
01/25/2016 09:00,2,0.000,ALERT,212.16,299.37,59.986,1453730403,"201051344001203","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,316446.1,316446.1,18531,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730456,63242.00
01/25/2016 09:00,2,0.000,ALERT,211.48,299.37,59.981,1453730403,"274151322000054","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,583292.8,583292.8,7612,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730457,63243.00
01/25/2016 09:00,2,0.000,ALERT,212.83,301.17,59.986,1453730403,"201051344000867","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,305039.2,305039.2,13936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730459,63244.00
01/25/2016 09:00,2,0.000,ALERT,212.16,299.97,59.986,1453730403,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,315079.7,315079.7,18493,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730461,63245.00
01/25/2016 09:00,2,0.135,ACTIVE,212.61,337.84,59.996,1453730403,"201051344000900","219011344069620",23.99,0.00,0,298.17,348.96,3.3,1.3,0.004,319626.0,319626.0,13699,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730462,63246.00
01/25/2016 09:00,2,0.238,ACTIVE,212.83,338.14,59.991,1453730403,"201051344000648","219011344069620",24.35,-1.00,0,298.17,348.06,5.9,3.8,0.004,313191.4,313191.4,13789,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730463,63247.00
01/25/2016 09:00,2,0.199,ALERT,212.83,337.54,60.018,1453730403,"201051344000569","219011344069620",28.25,0.00,0,299.37,345.96,5.7,3.6,0.004,321147.7,321147.7,13632,0,0,0,L,1122011218,0,121.10,122.23,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730465,63248.00
01/25/2016 09:00,2,0.000,ALERT,212.38,301.77,59.996,1453730403,"201051344000983","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,314989.5,314989.5,13831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730467,63249.00
01/25/2016 09:00,2,0.000,ALERT,212.61,301.77,59.991,1453730403,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,309941.1,309941.1,13964,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730468,63250.00
01/25/2016 09:00,2,0.240,ACTIVE,213.06,339.34,59.991,1453730403,"201051344000576","219011344069620",24.39,-0.50,0,299.07,355.28,6.0,3.8,0.000,314354.9,314354.9,13714,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730469,63251.00
01/25/2016 09:00,2,0.000,ALERT,211.70,298.47,59.970,1453730403,"274151322000087","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,558468.8,558468.8,7627,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453730471,63252.00
01/25/2016 09:00,2,0.158,ACTIVE,212.61,302.68,59.996,1453730403,"201051344000868","219011344069620",23.02,-1.00,0,300.27,303.58,3.7,1.6,0.000,305548.6,305548.6,13772,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453730472,63253.00
01/25/2016 09:15,2,0.141,ACTIVE,212.83,301.77,60.012,1453731303,"201051344000645","219011344069620",22.15,0.50,0,299.37,303.28,3.1,1.1,0.000,313938.5,313938.5,13755,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731304,63254.00
01/25/2016 09:15,2,0.000,ALERT,211.93,299.67,59.922,1453731303,"274151322000085","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,585986.2,585986.2,7630,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731306,63255.00
01/25/2016 09:15,2,0.000,ALERT,213.06,301.47,60.007,1453731303,"201051344000633","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,305778.1,305778.1,13970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731308,63256.00
01/25/2016 09:15,2,0.000,ALERT,212.38,301.47,59.965,1453731303,"201051344000469","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,307266.5,307266.5,13922,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731310,63257.00
01/25/2016 09:15,2,0.000,ALERT,211.93,300.27,59.959,1453731303,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,311576.5,311576.5,18553,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731311,63258.00
01/25/2016 09:15,2,0.000,ALERT,211.25,299.37,59.959,1453731303,"274151322000052","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,593743.0,593743.0,7732,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731313,63259.00
01/25/2016 09:15,2,0.000,ALERT,211.93,300.27,59.970,1453731303,"201051344000585","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,316503.9,316503.9,18545,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453731315,63260.00
01/25/2016 09:15,2,0.250,ALERT,212.16,336.04,59.949,1453731303,"201051344001230","219011344069620",29.38,0.50,0,297.87,339.95,7.5,5.3,0.022,315795.4,315795.4,18484,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731317,63261.00
01/25/2016 09:15,2,0.000,ALERT,212.38,301.17,59.975,1453731303,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,309735.3,309735.3,18530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731319,63262.00
01/25/2016 09:15,2,0.000,ALERT,211.48,299.97,59.965,1453731303,"201051344000955","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,319064.0,319064.0,18521,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731320,63263.00
01/25/2016 09:15,2,0.033,ALERT,211.70,298.77,59.954,1453731303,"274151322000094","219011344069620",20.32,0.00,0,295.46,300.87,0.7,0.0,0.000,477899.9,477899.9,7962,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1453731322,63264.00
01/25/2016 09:15,2,0.000,ALERT,212.16,302.07,59.912,1453731303,"201051344000579","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,320417.8,320417.8,13940,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731324,63265.00
01/25/2016 09:15,2,0.156,ALERT,211.93,300.27,59.949,1453731303,"201051344000890","219011344069620",16.02,0.00,0,298.17,302.68,2.5,0.5,0.000,317259.8,317259.8,18538,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1453731326,63266.00
01/25/2016 09:15,2,0.000,ALERT,212.16,299.97,59.965,1453731303,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,319023.3,319023.3,18550,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453731327,63267.00
01/25/2016 09:15,2,0.000,ALERT,212.16,299.67,59.970,1453731303,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,313103.9,313103.9,18626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731329,63268.00
01/25/2016 09:15,2,0.000,ALERT,211.93,299.97,59.965,1453731303,"274151322000083","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,588056.7,588056.7,7741,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731331,63269.00
01/25/2016 09:15,2,0.000,ALERT,212.38,299.07,59.959,1453731303,"274151322000076","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,624656.0,624656.0,7755,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731333,63270.00
01/25/2016 09:15,2,0.207,ACTIVE,212.38,337.54,59.938,1453731303,"201051344000868","219011344069620",26.06,0.50,0,300.87,349.26,5.5,3.4,0.009,305549.2,305549.2,13773,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731334,63271.00
01/25/2016 09:15,2,0.133,ALERT,211.93,338.14,59.970,1453731303,"274151322000095","219011344069620",30.14,1.50,0,298.77,344.15,4.1,2.0,0.013,618198.8,618198.8,7674,0,0,0,L,1151911521,0,122.01,121.78,0002,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731336,63272.00
01/25/2016 09:15,2,0.000,ALERT,212.16,301.47,59.938,1453731303,"201051344000988","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,304698.6,304698.6,13945,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731338,63273.00
01/25/2016 09:15,2,0.000,ALERT,211.93,299.37,59.970,1453731303,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,317109.0,317109.0,18527,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453731340,63274.00
01/25/2016 09:15,2,0.000,ALERT,212.16,301.17,59.970,1453731303,"201051344000458","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,314850.0,314850.0,13910,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731341,63275.00
01/25/2016 09:15,2,0.262,ALERT,213.06,338.74,59.970,1453731303,"201051344000853","219011344069620",19.80,0.00,0,299.67,342.05,5.2,3.1,0.009,312836.9,312836.9,13732,0,0,0,L,1122011218,0,122.01,122.01,0002,0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731343,63276.00
01/25/2016 09:15,2,0.266,ALERT,212.61,338.14,59.975,1453731303,"201051344000685","219011344069620",19.66,0.50,0,297.57,343.25,5.3,3.2,0.013,319058.1,319058.1,18480,0,0,0,L,1122011218,0,122.68,121.33,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731345,63277.00
01/25/2016 09:15,2,0.152,ALERT,212.38,299.67,59.981,1453731303,"201051344000917","219011344069620",21.95,1.00,0,296.36,335.44,3.4,1.4,0.000,316785.0,316785.0,18453,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731347,63278.00
01/25/2016 09:15,2,0.244,ACTIVE,212.38,337.24,59.949,1453731303,"201051344001145","219011344069620",29.04,0.50,0,297.87,340.85,7.2,5.0,0.022,320673.2,320673.2,18437,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731348,63279.00
01/25/2016 09:15,2,0.000,ALERT,211.93,299.07,59.996,1453731303,"201051344000651","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,313505.1,313505.1,18554,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731349,63280.00
01/25/2016 09:15,2,0.004,ALERT,211.03,299.37,59.965,1453731303,"274151322000088","219011344069620",29.82,3.70,0,296.06,301.47,0.0,0.0,0.000,570954.9,570954.9,7596,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453731351,63281.00
01/25/2016 09:15,2,0.000,ALERT,212.61,298.77,59.959,1453731303,"274151322000068","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,478005.0,478005.0,8055,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731353,63282.00
01/25/2016 09:15,2,0.000,ALERT,211.70,299.97,59.922,1453731303,"201051344001135","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,309913.0,309913.0,18552,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731355,63283.00
01/25/2016 09:15,2,0.000,ALERT,211.93,301.47,59.970,1453731303,"201051344000594","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,315815.2,315815.2,13956,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731357,63284.00
01/25/2016 09:15,2,0.000,ALERT,211.93,299.37,59.965,1453731303,"201051344001203","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,316446.1,316446.1,18533,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731359,63285.00
01/25/2016 09:15,2,0.000,ALERT,211.48,298.77,59.996,1453731303,"274151322000054","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,583292.8,583292.8,7614,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731361,63286.00
01/25/2016 09:15,2,0.000,ALERT,212.61,300.87,59.965,1453731303,"201051344000867","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,305039.2,305039.2,13938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731362,63287.00
01/25/2016 09:15,2,0.131,ALERT,211.93,299.67,59.959,1453731303,"201051344001093","219011344069620",30.51,0.50,0,297.57,301.47,4.1,2.0,0.000,315079.9,315079.9,18495,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1453731364,63288.00
01/25/2016 09:15,2,0.189,ALERT,212.38,337.84,59.959,1453731303,"201051344000900","219011344069620",29.54,0.50,0,299.37,341.15,5.7,3.6,0.022,319626.7,319626.7,13700,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731366,63289.00
01/25/2016 09:15,2,0.277,ALERT,212.61,337.54,59.975,1453731303,"201051344000648","219011344069620",30.45,0.00,0,299.07,342.95,8.6,6.3,0.022,313192.7,313192.7,13790,0,0,0,L,1122011218,0,121.10,122.23,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731368,63290.00
01/25/2016 09:15,2,0.273,ACTIVE,212.61,337.84,59.959,1453731303,"201051344000569","219011344069620",29.70,1.00,0,300.27,341.75,8.2,6.0,0.027,321149.0,321149.0,13634,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731369,63291.00
01/25/2016 09:15,2,0.000,ALERT,212.38,301.17,59.965,1453731303,"201051344000983","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,314989.5,314989.5,13833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731370,63292.00
01/25/2016 09:15,2,0.000,ALERT,212.16,300.87,59.965,1453731303,"201051344001158","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,309941.1,309941.1,13966,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453731372,63293.00
01/25/2016 09:15,2,0.289,ALERT,213.06,338.74,59.965,1453731303,"201051344000576","219011344069620",29.52,0.50,0,299.97,343.55,8.7,6.4,0.022,314356.2,314356.2,13715,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453731374,63294.00
01/25/2016 09:15,2,0.029,ALERT,211.70,298.77,59.959,1453731303,"274151322000087","219011344069620",29.06,3.00,0,295.16,300.87,0.0,0.0,0.000,558468.8,558468.8,7629,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1453731376,63295.00
01/25/2016 09:30,2,0.148,ACTIVE,212.38,300.87,59.975,1453732203,"201051344000645","219011344069620",23.60,1.00,0,298.47,302.98,3.6,1.5,0.000,313938.8,313938.8,13756,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732205,63296.00
01/25/2016 09:30,2,0.000,ALERT,210.80,297.87,59.959,1453732203,"274151322000085","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,585986.2,585986.2,7632,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732206,63297.00
01/25/2016 09:30,2,0.000,ALERT,212.61,300.87,59.944,1453732203,"201051344000633","219011344069620",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,305778.1,305778.1,13972,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732208,63298.00
01/25/2016 09:30,2,0.000,ALERT,211.93,301.17,59.975,1453732203,"201051344000469","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,307266.5,307266.5,13924,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732210,63299.00
01/25/2016 09:30,2,0.000,ALERT,211.25,300.27,59.959,1453732203,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,311576.5,311576.5,18555,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453732212,63300.00
01/25/2016 09:30,2,0.000,ALERT,210.80,298.17,59.922,1453732203,"274151322000052","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,593743.0,593743.0,7734,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732213,63301.00
01/25/2016 09:30,2,0.000,ALERT,211.70,299.97,59.959,1453732203,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,316503.9,316503.9,18547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453732215,63302.00
01/25/2016 09:30,2,0.266,ACTIVE,211.70,336.34,59.965,1453732203,"201051344001230","219011344069620",30.45,1.50,0,330.93,342.65,8.2,6.0,0.027,315796.9,315796.9,18486,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732216,63303.00
01/25/2016 09:30,2,0.000,ALERT,212.16,301.17,59.965,1453732203,"201051344000582","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,309735.3,309735.3,18532,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453732218,63304.00
