ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 09:30,2,0.000,ALERT,211.25,299.97,59.965,1453732203,"201051344000955","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,319064.0,319064.0,18523,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453732220,63305.00
01/25/2016 09:30,2,0.043,ACTIVE_NO_POWER,211.03,297.87,59.954,1453732203,"274151322000094","219011344069620",20.22,0.00,0,295.46,300.57,0.9,0.0,0.000,477899.9,477899.9,7964,0,0,0,L,1151911521,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732221,63306.00
01/25/2016 09:30,2,0.000,ALERT,211.93,301.47,59.944,1453732203,"201051344000579","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,320417.8,320417.8,13942,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453732222,63307.00
01/25/2016 09:30,2,0.154,ACTIVE,211.48,300.27,60.007,1453732203,"201051344000890","219011344069620",16.60,0.50,0,297.87,302.68,2.6,0.6,0.000,317259.9,317259.9,18540,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732223,63308.00
01/25/2016 09:30,2,0.000,ALERT,211.70,299.67,60.012,1453732203,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,319023.3,319023.3,18552,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732225,63309.00
01/25/2016 09:30,2,0.000,ALERT,211.70,299.37,59.965,1453732203,"201051344000417","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,313103.9,313103.9,18628,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732227,63310.00
01/25/2016 09:30,2,0.020,ALERT,211.03,298.77,59.928,1453732203,"274151322000083","219011344069620",31.03,0.00,0,296.36,301.47,0.0,0.0,0.000,588056.7,588056.7,7743,0,0,0,L,1151911521,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1453732229,63311.00
01/25/2016 09:30,2,0.000,ALERT,211.70,297.87,59.965,1453732203,"274151322000076","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,624656.0,624656.0,7757,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732231,63312.00
01/25/2016 09:30,2,0.205,ALERT,212.16,336.64,59.986,1453732203,"201051344000868","219011344069620",28.92,1.50,0,300.57,340.55,6.1,3.9,0.013,305550.1,305550.1,13774,0,0,0,L,1122011218,0,120.88,121.78,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732232,63313.00
01/25/2016 09:30,2,0.154,ACTIVE,211.03,336.04,59.922,1453732203,"274151322000095","219011344069620",30.40,2.50,0,332.73,339.95,4.8,2.7,0.022,618199.4,618199.4,7676,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732233,63314.00
01/25/2016 09:30,2,0.000,ALERT,211.70,300.87,60.002,1453732203,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.68,0.0,0.0,0.000,304698.6,304698.6,13947,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732235,63315.00
01/25/2016 09:30,2,0.000,ALERT,211.48,299.37,59.944,1453732203,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,317109.0,317109.0,18529,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453732237,63316.00
01/25/2016 09:30,2,0.000,ALERT,211.70,300.87,59.970,1453732203,"201051344000458","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,314850.0,314850.0,13912,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732239,63317.00
01/25/2016 09:30,2,0.289,ACTIVE,212.61,338.44,59.975,1453732203,"201051344000853","219011344069620",19.50,1.00,0,318.61,361.89,5.7,3.6,0.018,312837.7,312837.7,13734,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732240,63318.00
01/25/2016 09:30,2,0.156,ACTIVE,211.93,299.97,59.975,1453732203,"201051344000685","219011344069620",22.11,0.50,0,297.57,338.14,3.5,1.5,0.000,319058.5,319058.5,18482,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732241,63319.00
01/25/2016 09:30,2,0.152,ALERT,211.70,299.67,59.975,1453732203,"201051344000917","219011344069620",22.30,1.50,0,296.36,337.54,3.5,1.4,0.000,316785.3,316785.3,18455,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732243,63320.00
01/25/2016 09:30,2,0.262,ACTIVE,211.93,337.24,60.007,1453732203,"201051344001145","219011344069620",29.90,1.50,0,332.13,342.35,8.0,5.8,0.031,320674.6,320674.6,18438,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732243,63321.00
01/25/2016 09:30,2,0.000,ALERT,211.48,299.37,59.981,1453732203,"201051344000651","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,313505.1,313505.1,18556,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732245,63322.00
01/25/2016 09:30,2,0.006,ALERT,210.57,297.57,59.959,1453732203,"274151322000088","219011344069620",30.26,3.30,0,295.76,300.87,0.0,0.0,0.000,570954.9,570954.9,7598,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453732247,63323.00
01/25/2016 09:30,2,0.000,ALERT,211.48,297.57,59.970,1453732203,"274151322000068","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,478005.0,478005.0,8057,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732249,63324.00
01/25/2016 09:30,2,0.000,ALERT,211.25,299.97,59.975,1453732203,"201051344001135","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,309913.0,309913.0,18554,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732251,63325.00
01/25/2016 09:30,2,0.000,ALERT,211.48,301.17,59.981,1453732203,"201051344000594","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,315815.2,315815.2,13958,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732252,63326.00
01/25/2016 09:30,2,0.000,ALERT,211.70,299.67,60.012,1453732203,"201051344001203","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,316446.1,316446.1,18535,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453732254,63327.00
01/25/2016 09:30,2,0.000,ALERT,210.80,298.47,59.944,1453732203,"274151322000054","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,583292.8,583292.8,7616,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453732256,63328.00
01/25/2016 09:30,2,0.000,ALERT,212.16,299.97,59.981,1453732203,"201051344000867","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,305039.2,305039.2,13940,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732258,63329.00
01/25/2016 09:30,2,0.131,ALERT,211.25,299.67,59.986,1453732203,"201051344001093","219011344069620",31.09,0.50,0,297.26,301.47,4.2,2.1,0.000,315080.4,315080.4,18497,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453732260,63330.00
01/25/2016 09:30,2,0.217,ACTIVE,211.93,337.54,59.991,1453732203,"201051344000900","219011344069620",29.40,1.50,0,331.53,342.95,6.5,4.4,0.031,319627.7,319627.7,13702,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732260,63331.00
01/25/2016 09:30,2,0.289,ACTIVE,211.93,337.24,59.991,1453732203,"201051344000648","219011344069620",31.03,0.50,0,333.03,343.55,9.1,6.9,0.031,313194.4,313194.4,13792,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732261,63332.00
01/25/2016 09:30,2,0.289,ACTIVE,211.93,337.24,59.996,1453732203,"201051344000569","219011344069620",30.49,1.50,0,332.43,342.35,9.0,6.8,0.031,321150.6,321150.6,13635,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732262,63333.00
01/25/2016 09:30,2,0.000,ALERT,211.70,300.57,59.996,1453732203,"201051344000983","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,314989.5,314989.5,13835,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453732264,63334.00
01/25/2016 09:30,2,0.000,ALERT,211.93,300.57,60.023,1453732203,"201051344001158","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,309941.1,309941.1,13968,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453732266,63335.00
01/25/2016 09:30,2,0.305,ACTIVE,212.38,338.14,59.981,1453732203,"201051344000576","219011344069620",29.92,1.50,0,332.73,344.15,9.3,7.0,0.027,314357.9,314357.9,13717,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453732267,63336.00
01/25/2016 09:30,2,0.031,ALERT,211.03,297.26,59.981,1453732203,"274151322000087","219011344069620",29.52,3.30,0,294.86,299.97,0.0,0.0,0.000,558468.8,558468.8,7631,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453732269,63337.00
01/25/2016 09:45,2,0.152,ALERT,212.16,301.47,59.954,1453733103,"201051344000645","219011344069620",24.43,1.50,0,299.37,336.34,3.8,1.8,0.000,313939.3,313939.3,13757,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733105,63338.00
01/25/2016 09:45,2,0.018,ALERT,210.80,298.77,59.986,1453733103,"274151322000085","219011344069620",30.42,3.00,0,295.16,309.29,0.0,0.0,0.000,585986.2,585986.2,7634,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453733107,63339.00
01/25/2016 09:45,2,0.000,ALERT,212.38,300.57,59.991,1453733103,"201051344000633","219011344069620",0.00,-0.50,0,295.46,305.98,0.0,0.0,0.000,305778.1,305778.1,13974,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453733109,63340.00
01/25/2016 09:45,2,0.000,ALERT,211.93,301.47,59.991,1453733103,"201051344000469","219011344069620",0.00,-1.00,0,296.36,305.38,0.0,0.0,0.000,307266.5,307266.5,13926,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733110,63341.00
01/25/2016 09:45,2,0.000,ALERT,211.25,300.87,60.023,1453733103,"201051344000646","219011344069620",0.00,-0.50,0,296.36,307.78,0.0,0.0,0.000,311576.5,311576.5,18557,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733112,63342.00
01/25/2016 09:45,2,0.000,ALERT,210.80,299.37,59.965,1453733103,"274151322000052","219011344069620",0.00,0.50,0,295.16,308.99,0.0,0.0,0.000,593743.0,593743.0,7736,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733114,63343.00
01/25/2016 09:45,2,0.000,ALERT,211.70,300.87,59.986,1453733103,"201051344000585","219011344069620",0.00,0.00,0,296.36,307.48,0.0,0.0,0.000,316503.9,316503.9,18549,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733116,63344.00
01/25/2016 09:45,2,0.301,ACTIVE,211.70,336.94,59.981,1453733103,"201051344001230","219011344069620",29.62,2.50,0,329.73,341.15,9.1,6.8,0.031,315798.7,315798.7,18487,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733117,63345.00
01/25/2016 09:45,2,0.000,ALERT,212.16,302.07,59.954,1453733103,"201051344000582","219011344069620",0.00,-1.00,0,297.57,308.39,0.0,0.0,0.000,309735.3,309735.3,18534,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733119,63346.00
01/25/2016 09:45,2,0.000,ALERT,211.25,300.57,59.981,1453733103,"201051344000955","219011344069620",0.00,-0.50,0,296.96,308.09,0.0,0.0,0.000,319064.0,319064.0,18525,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733121,63347.00
01/25/2016 09:45,2,0.049,ACTIVE_NO_POWER,211.03,298.77,59.981,1453733103,"274151322000094","219011344069620",20.24,1.00,0,295.16,308.69,1.0,0.0,0.000,477899.9,477899.9,7965,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733121,63348.00
01/25/2016 09:45,2,0.000,ALERT,211.93,302.07,59.986,1453733103,"201051344000579","219011344069620",0.00,0.00,0,297.87,305.98,0.0,0.0,0.000,320417.8,320417.8,13944,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733123,63349.00
01/25/2016 09:45,2,0.158,ACTIVE,211.48,301.17,59.981,1453733103,"201051344000890","219011344069620",16.96,1.00,0,297.57,309.29,2.7,0.7,0.000,317260.1,317260.1,18541,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733124,63350.00
01/25/2016 09:45,2,0.000,ALERT,211.70,300.87,59.975,1453733103,"201051344000438","219011344069620",0.00,-0.50,0,296.96,308.39,0.0,0.0,0.000,319023.3,319023.3,18554,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733126,63351.00
01/25/2016 09:45,2,0.000,ALERT,211.93,300.27,59.981,1453733103,"201051344000417","219011344069620",0.00,0.00,0,296.36,307.48,0.0,0.0,0.000,313103.9,313103.9,18630,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733128,63352.00
01/25/2016 09:45,2,0.020,ALERT,211.25,299.37,59.975,1453733103,"274151322000083","219011344069620",31.41,0.50,0,295.76,311.39,0.0,0.0,0.000,588056.7,588056.7,7745,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453733130,63353.00
01/25/2016 09:45,2,0.000,ALERT,211.48,299.07,59.970,1453733103,"274151322000076","219011344069620",0.00,0.50,0,295.46,309.29,0.0,0.0,0.000,624656.0,624656.0,7759,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453733132,63354.00
01/25/2016 09:45,2,0.215,ACTIVE,211.70,337.24,59.991,1453733103,"201051344000868","219011344069620",29.66,1.50,0,309.59,367.90,6.5,4.3,0.018,305551.2,305551.2,13776,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733132,63355.00
01/25/2016 09:45,2,0.166,ACTIVE,210.80,336.34,59.933,1453733103,"274151322000095","219011344069620",30.87,3.30,0,332.73,346.26,5.2,3.1,0.022,618200.3,618200.3,7677,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733133,63356.00
01/25/2016 09:45,2,0.000,ALERT,211.25,300.27,59.986,1453733103,"201051344000988","219011344069620",0.00,0.00,0,294.56,305.38,0.0,0.0,0.000,304698.6,304698.6,13949,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733135,63357.00
01/25/2016 09:45,2,0.000,ALERT,211.48,299.97,59.954,1453733103,"201051344001025","219011344069620",0.00,-1.00,0,296.36,308.39,0.0,0.0,0.000,317109.0,317109.0,18531,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733137,63358.00
01/25/2016 09:45,2,0.000,ALERT,211.48,301.17,59.981,1453733103,"201051344000458","219011344069620",0.00,1.00,0,297.26,305.98,0.0,0.0,0.000,314850.0,314850.0,13914,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733139,63359.00
01/25/2016 09:45,2,0.307,ACTIVE,212.61,338.44,60.002,1453733103,"201051344000853","219011344069620",19.64,2.00,0,333.33,343.25,6.1,4.0,0.022,312838.8,312838.8,13735,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733140,63360.00
01/25/2016 09:45,2,0.156,ALERT,211.93,300.57,59.944,1453733103,"201051344000685","219011344069620",22.20,1.00,0,296.96,342.65,3.5,1.5,0.000,319058.9,319058.9,18483,0,0,0,L,1122011218,0,122.01,120.88,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733141,63361.00
01/25/2016 09:45,2,0.303,ALERT,211.70,337.54,59.944,1453733103,"201051344000917","219011344069620",19.10,2.50,0,297.26,355.58,5.9,3.8,0.018,316786.0,316786.0,18457,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733143,63362.00
01/25/2016 09:45,2,0.275,ACTIVE,211.70,338.14,60.002,1453733103,"201051344001145","219011344069620",30.08,2.00,0,332.43,342.95,8.4,6.2,0.035,320676.3,320676.3,18439,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733144,63363.00
01/25/2016 09:45,2,0.000,ALERT,211.48,299.67,59.986,1453733103,"201051344000651","219011344069620",0.00,-1.00,0,296.36,307.18,0.0,0.0,0.000,313505.1,313505.1,18558,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453733146,63364.00
01/25/2016 09:45,2,0.006,ALERT,210.35,298.47,59.928,1453733103,"274151322000088","219011344069620",30.40,3.70,0,295.16,309.29,0.0,0.0,0.000,570954.9,570954.9,7600,0,0,0,L,1151911521,0,121.33,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453733148,63365.00
01/25/2016 09:45,2,0.000,ALERT,211.70,298.17,59.959,1453733103,"274151322000068","219011344069620",0.00,1.50,0,294.86,307.78,0.0,0.0,0.000,478005.0,478005.0,8059,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733149,63366.00
01/25/2016 09:45,2,0.000,ALERT,211.25,300.57,59.986,1453733103,"201051344001135","219011344069620",0.00,-0.50,0,297.26,308.39,0.0,0.0,0.000,309913.0,309913.0,18556,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733151,63367.00
01/25/2016 09:45,2,0.000,ALERT,211.48,301.77,59.981,1453733103,"201051344000594","219011344069620",0.00,-0.50,0,296.96,306.88,0.0,0.0,0.000,315815.2,315815.2,13960,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733153,63368.00
01/25/2016 09:45,2,0.000,ALERT,211.93,300.87,59.981,1453733103,"201051344001203","219011344069620",0.00,-0.50,0,296.66,308.99,0.0,0.0,0.000,316446.1,316446.1,18537,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453733155,63369.00
01/25/2016 09:45,2,0.014,ALERT,210.80,299.07,59.944,1453733103,"274151322000054","219011344069620",30.61,3.30,0,295.46,309.29,0.0,0.0,0.000,583292.8,583292.8,7618,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453733157,63370.00
01/25/2016 09:45,2,0.000,ALERT,212.16,300.87,59.981,1453733103,"201051344000867","219011344069620",0.00,0.50,0,296.36,305.98,0.0,0.0,0.000,305039.2,305039.2,13942,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733159,63371.00
01/25/2016 09:45,2,0.131,ALERT,211.93,301.17,59.981,1453733103,"201051344001093","219011344069620",31.37,1.00,0,290.35,311.09,4.2,2.1,0.000,315081.0,315081.0,18499,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453733161,63372.00
01/25/2016 09:45,2,0.229,ACTIVE,211.93,338.74,60.007,1453733103,"201051344000900","219011344069620",29.94,2.50,0,331.53,342.95,7.0,4.8,0.035,319629.0,319629.0,13703,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733161,63373.00
01/25/2016 09:45,2,0.305,ACTIVE,212.38,338.44,59.986,1453733103,"201051344000648","219011344069620",30.40,1.50,0,332.43,350.77,9.4,7.1,0.035,313196.3,313196.3,13793,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733162,63374.00
01/25/2016 09:45,2,0.305,ACTIVE,212.16,338.44,59.975,1453733103,"201051344000569","219011344069620",30.32,3.00,0,331.83,350.77,9.4,7.2,0.035,321152.5,321152.5,13636,0,0,0,L,1122011218,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733163,63375.00
01/25/2016 09:45,2,0.000,ALERT,211.93,301.47,59.986,1453733103,"201051344000983","219011344069620",0.00,0.50,0,297.26,305.68,0.0,0.0,0.000,314989.5,314989.5,13837,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733165,63376.00
01/25/2016 09:45,2,0.000,ALERT,211.93,301.17,59.986,1453733103,"201051344001158","219011344069620",0.00,-1.00,0,296.66,305.38,0.0,0.0,0.000,309941.1,309941.1,13970,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453733167,63377.00
01/25/2016 09:45,2,0.316,ACTIVE,212.61,339.34,60.018,1453733103,"201051344000576","219011344069620",30.00,2.50,0,332.13,343.55,9.6,7.4,0.031,314359.9,314359.9,13718,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453733168,63378.00
01/25/2016 09:45,2,0.031,ALERT,211.03,298.47,59.986,1453733103,"274151322000087","219011344069620",29.60,3.30,0,294.26,308.39,0.0,0.0,0.000,558468.8,558468.8,7633,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453733169,63379.00
01/25/2016 10:00,2,0.156,ACTIVE,212.38,301.17,59.912,1453734003,"201051344000645","219011344069620",22.72,2.00,0,299.67,303.28,3.7,1.6,0.000,313939.7,313939.7,13759,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734004,63380.00
01/25/2016 10:00,2,0.000,ALERT,211.25,299.07,59.954,1453734003,"274151322000085","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,585986.2,585986.2,7636,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1453734006,63381.00
01/25/2016 10:00,2,0.000,ALERT,212.61,300.87,59.954,1453734003,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,13976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453734008,63382.00
01/25/2016 10:00,2,0.000,ALERT,212.16,301.17,59.959,1453734003,"201051344000469","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,307266.5,307266.5,13928,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453734010,63383.00
01/25/2016 10:00,2,0.000,ALERT,211.70,300.87,59.954,1453734003,"201051344000646","219011344069620",0.00,0.00,0,295.46,302.37,0.0,0.0,0.000,311576.5,311576.5,18559,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734011,63384.00
01/25/2016 10:00,2,0.000,ALERT,210.80,299.37,59.970,1453734003,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,593743.0,593743.0,7738,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734013,63385.00
01/25/2016 10:00,2,0.000,ALERT,211.70,300.87,59.949,1453734003,"201051344000585","219011344069620",0.00,0.50,0,295.46,302.37,0.0,0.0,0.000,316503.9,316503.9,18551,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453734015,63386.00
01/25/2016 10:00,2,0.291,ACTIVE,211.93,336.94,59.949,1453734003,"201051344001230","219011344069620",29.22,3.00,0,330.63,342.05,8.6,6.4,0.027,315800.2,315800.2,18488,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734016,63387.00
01/25/2016 10:00,2,0.000,ALERT,212.38,301.77,59.954,1453734003,"201051344000582","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,309735.3,309735.3,18536,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734018,63388.00
01/25/2016 10:00,2,0.000,ALERT,211.48,300.87,59.954,1453734003,"201051344000955","219011344069620",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,319064.0,319064.0,18527,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734019,63389.00
01/25/2016 10:00,2,0.043,ACTIVE_NO_POWER,211.03,298.47,59.954,1453734003,"274151322000094","219011344069620",21.17,1.50,0,296.66,299.97,0.9,0.0,0.000,477899.9,477899.9,7966,0,0,0,L,1151911521,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734020,63390.00
01/25/2016 10:00,2,0.000,ALERT,212.16,301.77,59.933,1453734003,"201051344000579","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,320417.8,320417.8,13946,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734022,63391.00
01/25/2016 10:00,2,0.156,ACTIVE,211.70,301.17,59.944,1453734003,"201051344000890","219011344069620",16.68,1.00,0,296.66,303.88,2.7,0.6,0.000,317260.2,317260.2,18542,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734023,63392.00
01/25/2016 10:00,2,0.000,ALERT,211.93,300.57,59.938,1453734003,"201051344000438","219011344069620",0.00,0.00,0,296.06,302.98,0.0,0.0,0.000,319023.3,319023.3,18556,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734025,63393.00
01/25/2016 10:00,2,0.000,ALERT,211.93,300.57,59.944,1453734003,"201051344000417","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,313103.9,313103.9,18632,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734027,63394.00
01/25/2016 10:00,2,0.018,ALERT,211.25,299.37,59.970,1453734003,"274151322000083","219011344069620",31.13,1.00,0,297.26,301.17,0.0,0.0,0.000,588056.7,588056.7,7747,0,0,0,L,1151911521,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734028,63395.00
01/25/2016 10:00,2,0.000,ALERT,211.70,298.77,59.949,1453734003,"274151322000076","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,624656.0,624656.0,7761,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734030,63396.00
01/25/2016 10:00,2,0.209,ACTIVE,211.93,337.24,59.954,1453734003,"201051344000868","219011344069620",29.20,2.50,0,327.02,346.26,6.2,4.0,0.013,305552.2,305552.2,13777,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734031,63397.00
01/25/2016 10:00,2,0.158,ACTIVE,211.25,337.54,59.949,1453734003,"274151322000095","219011344069620",30.63,4.00,0,333.33,339.95,4.9,2.8,0.022,618200.9,618200.9,7678,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734032,63398.00
01/25/2016 10:00,2,0.000,ALERT,212.16,301.47,59.949,1453734003,"201051344000988","219011344069620",0.00,0.50,0,296.36,303.28,0.0,0.0,0.000,304698.6,304698.6,13951,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734034,63399.00
01/25/2016 10:00,2,0.000,ALERT,211.70,300.57,59.944,1453734003,"201051344001025","219011344069620",0.00,-0.50,0,295.46,302.98,0.0,0.0,0.000,317109.0,317109.0,18533,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734036,63400.00
01/25/2016 10:00,2,0.000,ALERT,212.16,301.77,59.959,1453734003,"201051344000458","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,314850.0,314850.0,13916,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453734038,63401.00
01/25/2016 10:00,2,0.291,ACTIVE,213.06,339.34,59.959,1453734003,"201051344000853","219011344069620",19.74,2.50,0,333.33,343.85,5.8,3.7,0.018,312839.7,312839.7,13736,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734039,63402.00
01/25/2016 10:00,2,0.295,ACTIVE,212.38,338.44,59.959,1453734003,"201051344000685","219011344069620",19.56,2.00,0,298.47,341.15,5.8,3.7,0.018,319059.7,319059.7,18485,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734039,63403.00
01/25/2016 10:00,2,0.295,ACTIVE,212.38,338.14,59.965,1453734003,"201051344000917","219011344069620",18.98,3.30,0,330.03,342.65,5.7,3.5,0.013,316786.9,316786.9,18459,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734040,63404.00
01/25/2016 10:00,2,0.266,ACTIVE,212.38,338.44,59.954,1453734003,"201051344001145","219011344069620",30.10,3.00,0,332.13,344.45,8.1,5.9,0.031,320677.7,320677.7,18440,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734041,63405.00
01/25/2016 10:00,2,0.000,ALERT,211.93,300.57,59.917,1453734003,"201051344000651","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,313505.1,313505.1,18560,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734043,63406.00
01/25/2016 10:00,2,0.006,ALERT,211.03,298.77,59.954,1453734003,"274151322000088","219011344069620",30.12,4.50,0,296.96,300.87,0.0,0.0,0.000,570954.9,570954.9,7602,0,0,0,L,1151911521,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734045,63407.00
01/25/2016 10:00,2,0.000,ALERT,211.70,298.17,59.938,1453734003,"274151322000068","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,478005.0,478005.0,8061,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734047,63408.00
01/25/2016 10:00,2,0.000,ALERT,211.48,300.87,59.959,1453734003,"201051344001135","219011344069620",0.00,0.00,0,296.36,302.98,0.0,0.0,0.000,309913.0,309913.0,18558,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734048,63409.00
01/25/2016 10:00,2,0.000,ALERT,211.93,302.37,60.002,1453734003,"201051344000594","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,315815.2,315815.2,13962,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734050,63410.00
01/25/2016 10:00,2,0.000,ALERT,212.16,301.17,59.959,1453734003,"201051344001203","219011344069620",0.00,-0.50,0,296.06,304.18,0.0,0.0,0.000,316446.1,316446.1,18539,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734052,63411.00
01/25/2016 10:00,2,0.014,ALERT,211.25,299.97,59.965,1453734003,"274151322000054","219011344069620",30.36,3.70,0,296.96,301.17,0.0,0.0,0.000,583292.8,583292.8,7620,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734054,63412.00
01/25/2016 10:00,2,0.000,ALERT,212.38,301.17,59.965,1453734003,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,305039.2,305039.2,13944,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734056,63413.00
01/25/2016 10:00,2,0.133,ALERT,211.93,301.17,59.970,1453734003,"201051344001093","219011344069620",31.23,1.50,0,295.46,302.37,4.3,2.2,0.000,315081.5,315081.5,18501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734058,63414.00
01/25/2016 10:00,2,0.225,ACTIVE,212.38,338.74,59.965,1453734003,"201051344000900","219011344069620",29.56,3.00,0,332.43,343.85,6.8,4.6,0.031,319630.1,319630.1,13704,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734059,63415.00
01/25/2016 10:00,2,0.291,ACTIVE,212.61,338.44,59.965,1453734003,"201051344000648","219011344069620",31.13,2.50,0,333.63,343.55,9.2,7.0,0.027,313198.0,313198.0,13794,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734059,63416.00
01/25/2016 10:00,2,0.299,ACTIVE,212.61,338.74,59.965,1453734003,"201051344000569","219011344069620",30.14,3.30,0,331.83,343.25,9.2,6.9,0.035,321154.2,321154.2,13637,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734060,63417.00
01/25/2016 10:00,2,0.000,ALERT,212.38,302.07,59.986,1453734003,"201051344000983","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,314989.5,314989.5,13839,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453734062,63418.00
01/25/2016 10:00,2,0.000,ALERT,212.38,301.77,59.959,1453734003,"201051344001158","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,309941.1,309941.1,13972,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734064,63419.00
01/25/2016 10:00,2,0.311,ACTIVE,213.06,339.95,59.959,1453734003,"201051344000576","219011344069620",29.98,3.00,0,333.33,344.45,9.5,7.2,0.031,314361.6,314361.6,13719,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734065,63420.00
01/25/2016 10:00,2,0.029,ALERT,211.48,298.47,59.959,1453734003,"274151322000087","219011344069620",29.48,4.00,0,296.06,300.57,0.0,0.0,0.000,558468.8,558468.8,7635,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734067,63421.00
01/25/2016 10:15,2,0.193,ACTIVE,211.93,342.35,59.970,1453734904,"201051344000645","219011344069620",25.15,3.00,0,299.67,344.15,4.9,2.8,0.000,313940.2,313940.2,13760,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734905,63422.00
01/25/2016 10:15,2,0.020,ALERT,210.80,298.47,59.975,1453734904,"274151322000085","219011344069620",31.09,3.30,0,296.96,301.17,0.0,0.0,0.000,585986.2,585986.2,7638,0,0,0,L,1151911521,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734907,63423.00
01/25/2016 10:15,2,0.000,ALERT,212.16,300.57,59.975,1453734904,"201051344000633","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,305778.1,305778.1,13978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734908,63424.00
01/25/2016 10:15,2,0.000,ALERT,211.93,301.47,59.986,1453734904,"201051344000469","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,307266.5,307266.5,13930,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453734910,63425.00
01/25/2016 10:15,2,0.000,ALERT,211.25,300.57,59.981,1453734904,"201051344000646","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,311576.5,311576.5,18561,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734912,63426.00
01/25/2016 10:15,2,0.000,ALERT,210.80,299.37,60.018,1453734904,"274151322000052","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,593743.0,593743.0,7740,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734914,63427.00
01/25/2016 10:15,2,0.000,ALERT,211.70,300.57,59.944,1453734904,"201051344000585","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,316503.9,316503.9,18553,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734915,63428.00
01/25/2016 10:15,2,0.344,ACTIVE,211.70,337.24,59.975,1453734904,"201051344001230","219011344069620",30.28,3.30,0,331.83,342.05,10.6,8.3,0.044,315802.0,315802.0,18489,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734916,63429.00
01/25/2016 10:15,2,0.000,ALERT,211.93,301.17,59.975,1453734904,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,309735.3,309735.3,18538,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734918,63430.00
01/25/2016 10:15,2,0.000,ALERT,211.25,300.57,59.970,1453734904,"201051344000955","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,319064.0,319064.0,18529,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453734920,63431.00
01/25/2016 10:15,2,0.064,ACTIVE_NO_POWER,211.03,299.07,59.970,1453734904,"274151322000094","219011344069620",21.21,2.00,0,296.36,300.27,1.4,0.0,0.000,477899.9,477899.9,7967,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734921,63432.00
01/25/2016 10:15,2,0.000,ALERT,211.70,301.77,59.981,1453734904,"201051344000579","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,320417.8,320417.8,13948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453734923,63433.00
01/25/2016 10:15,2,0.156,ACTIVE,211.48,300.57,59.970,1453734904,"201051344000890","219011344069620",18.13,1.50,0,299.37,303.58,2.9,0.9,0.000,317260.4,317260.4,18543,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734924,63434.00
01/25/2016 10:15,2,0.098,ALERT,211.70,300.27,59.975,1453734904,"201051344000438","219011344069620",29.76,0.00,0,298.77,302.98,3.0,0.9,0.000,319023.3,319023.3,18558,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1453734926,63435.00
01/25/2016 10:15,2,0.000,ALERT,211.93,299.97,59.991,1453734904,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,313103.9,313103.9,18634,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453734927,63436.00
01/25/2016 10:15,2,0.020,ALERT,211.25,299.97,59.970,1453734904,"274151322000083","219011344069620",32.20,1.00,0,296.96,310.19,0.0,0.0,0.000,588056.7,588056.7,7749,0,0,0,L,1151911521,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734929,63437.00
01/25/2016 10:15,2,0.000,ALERT,211.48,299.07,59.975,1453734904,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,624656.0,624656.0,7763,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734931,63438.00
01/25/2016 10:15,2,0.256,ACTIVE,211.70,338.44,59.975,1453734904,"201051344000868","219011344069620",30.16,3.00,0,316.50,355.58,7.9,5.7,0.018,305553.4,305553.4,13778,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734932,63439.00
01/25/2016 10:15,2,0.189,ACTIVE,211.25,351.37,59.965,1453734904,"274151322000095","219011344069620",32.54,5.00,0,334.54,353.47,6.3,4.1,0.031,618201.7,618201.7,7679,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734933,63440.00
01/25/2016 10:15,2,0.000,ALERT,211.70,301.17,59.970,1453734904,"201051344000988","219011344069620",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,304698.6,304698.6,13953,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734935,63441.00
01/25/2016 10:15,2,0.000,ALERT,211.48,299.97,59.959,1453734904,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,317109.0,317109.0,18535,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734937,63442.00
01/25/2016 10:15,2,0.000,ALERT,211.48,300.87,59.954,1453734904,"201051344000458","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,314850.0,314850.0,13918,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734939,63443.00
01/25/2016 10:15,2,0.363,ACTIVE,212.61,339.04,59.970,1453734904,"201051344000853","219011344069620",19.70,3.00,0,333.03,343.55,7.3,5.1,0.031,312840.7,312840.7,13737,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734939,63444.00
01/25/2016 10:15,2,0.367,ACTIVE,212.16,338.44,59.970,1453734904,"201051344000685","219011344069620",19.74,2.50,0,329.73,347.76,7.3,5.2,0.027,319060.8,319060.8,18486,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734940,63445.00
01/25/2016 10:15,2,0.373,ACTIVE,211.93,338.14,59.970,1453734904,"201051344000917","219011344069620",18.87,3.70,0,330.63,343.55,7.2,5.0,0.031,316787.9,316787.9,18460,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734941,63446.00
01/25/2016 10:15,2,0.340,ACTIVE,211.93,338.44,59.938,1453734904,"201051344001145","219011344069620",29.32,3.30,0,333.33,343.55,10.1,7.8,0.049,320679.4,320679.4,18441,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734942,63447.00
01/25/2016 10:15,2,0.000,ALERT,211.70,299.67,59.959,1453734904,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,313505.1,313505.1,18562,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734944,63448.00
01/25/2016 10:15,2,0.041,ALERT,210.80,299.07,59.965,1453734904,"274151322000088","219011344069620",17.59,5.00,0,296.36,301.17,0.7,0.0,0.000,570954.9,570954.9,7604,0,0,0,L,1151911521,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734946,63449.00
