ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 10:15,2,0.000,ALERT,211.70,298.47,59.933,1453734904,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,478005.0,478005.0,8063,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734948,63450.00
01/25/2016 10:15,2,0.000,ALERT,211.25,300.57,59.959,1453734904,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,309913.0,309913.0,18560,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734949,63451.00
01/25/2016 10:15,2,0.000,ALERT,211.48,301.77,59.970,1453734904,"201051344000594","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,315815.2,315815.2,13964,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734951,63452.00
01/25/2016 10:15,2,0.000,ALERT,211.25,299.37,59.949,1453734904,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,316446.1,316446.1,18541,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734953,63453.00
01/25/2016 10:15,2,0.014,ALERT,211.03,299.97,59.959,1453734904,"274151322000054","219011344069620",31.51,4.50,0,296.96,301.77,0.0,0.0,0.000,583292.8,583292.8,7622,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734955,63454.00
01/25/2016 10:15,2,0.000,ALERT,212.38,301.17,59.970,1453734904,"201051344000867","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,305039.2,305039.2,13946,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734957,63455.00
01/25/2016 10:15,2,0.133,ALERT,211.48,300.27,59.959,1453734904,"201051344001093","219011344069620",32.16,1.50,0,293.06,309.29,4.4,2.3,0.000,315082.0,315082.0,18503,0,0,0,L,1122011218,0,121.33,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734959,63456.00
01/25/2016 10:15,2,0.291,ACTIVE,211.70,339.04,59.965,1453734904,"201051344000900","219011344069620",29.96,3.30,0,332.73,344.15,8.8,6.6,0.049,319631.5,319631.5,13705,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734959,63457.00
01/25/2016 10:15,2,0.342,ACTIVE,212.16,341.75,59.970,1453734904,"201051344000648","219011344069620",31.61,3.00,0,333.33,351.97,10.9,8.6,0.044,313199.9,313199.9,13795,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734960,63458.00
01/25/2016 10:15,2,0.348,ACTIVE,211.93,338.44,59.954,1453734904,"201051344000569","219011344069620",31.05,3.70,0,333.33,351.97,11.0,8.7,0.053,321156.1,321156.1,13638,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734961,63459.00
01/25/2016 10:15,2,0.000,ALERT,211.70,301.17,59.917,1453734904,"201051344000983","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,314989.5,314989.5,13841,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453734963,63460.00
01/25/2016 10:15,2,0.000,ALERT,211.93,301.17,59.933,1453734904,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,309941.1,309941.1,13974,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453734965,63461.00
01/25/2016 10:15,2,0.365,ACTIVE,212.61,339.95,59.965,1453734904,"201051344000576","219011344069620",30.53,3.30,0,333.33,345.06,11.4,9.0,0.044,314363.6,314363.6,13720,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453734966,63462.00
01/25/2016 10:15,2,0.029,ALERT,211.25,298.77,59.959,1453734904,"274151322000087","219011344069620",30.49,4.50,0,295.76,300.57,0.0,0.0,0.000,558468.8,558468.8,7637,0,0,0,L,1151911521,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453734968,63463.00
01/25/2016 10:30,2,0.211,ALERT,212.38,338.14,59.991,1453735803,"201051344000645","219011344069620",27.17,3.70,0,298.77,342.65,5.8,3.7,0.009,313941.0,313941.0,13761,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735805,63464.00
01/25/2016 10:30,2,0.018,ALERT,210.80,298.47,60.012,1453735803,"274151322000085","219011344069620",31.97,3.70,0,296.36,309.29,0.0,0.0,0.000,585986.2,585986.2,7640,0,0,0,L,1151911521,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453735807,63465.00
01/25/2016 10:30,2,0.000,ALERT,212.38,300.87,59.965,1453735803,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,13980,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735809,63466.00
01/25/2016 10:30,2,0.000,ALERT,211.70,300.87,59.981,1453735803,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,307266.5,307266.5,13932,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453735811,63467.00
01/25/2016 10:30,2,0.000,ALERT,211.25,300.57,59.996,1453735803,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,311576.5,311576.5,18563,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735812,63468.00
01/25/2016 10:30,2,0.000,ALERT,210.12,297.87,59.949,1453735803,"274151322000052","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,593743.0,593743.0,7742,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735814,63469.00
01/25/2016 10:30,2,0.000,ALERT,211.70,300.87,59.996,1453735803,"201051344000585","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,316503.9,316503.9,18555,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735816,63470.00
01/25/2016 10:30,2,0.365,ACTIVE,211.48,337.54,60.002,1453735803,"201051344001230","219011344069620",30.22,3.70,0,331.23,343.25,11.3,8.9,0.049,315804.2,315804.2,18490,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735817,63471.00
01/25/2016 10:30,2,0.000,ALERT,211.93,301.47,60.012,1453735803,"201051344000582","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,309735.3,309735.3,18540,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735819,63472.00
01/25/2016 10:30,2,0.000,ALERT,211.03,300.87,59.986,1453735803,"201051344000955","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,319064.0,319064.0,18531,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735820,63473.00
01/25/2016 10:30,2,0.082,ACTIVE_NO_POWER,210.80,336.34,60.012,1453735803,"274151322000094","219011344069620",22.62,3.30,0,297.57,343.25,1.9,0.0,0.000,477899.9,477899.9,7968,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735821,63474.00
01/25/2016 10:30,2,0.000,ALERT,211.48,301.47,59.986,1453735803,"201051344000579","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,320417.8,320417.8,13950,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735823,63475.00
01/25/2016 10:30,2,0.162,ACTIVE,211.48,301.17,59.981,1453735803,"201051344000890","219011344069620",19.68,2.00,0,298.77,303.28,3.2,1.2,0.000,317260.7,317260.7,18544,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735824,63476.00
01/25/2016 10:30,2,0.096,ALERT,211.25,299.67,60.007,1453735803,"201051344000438","219011344069620",30.79,0.50,0,298.17,302.37,3.1,1.0,0.000,319023.5,319023.5,18560,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453735826,63477.00
01/25/2016 10:30,2,0.000,ALERT,211.48,299.67,59.991,1453735803,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,313103.9,313103.9,18636,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735828,63478.00
01/25/2016 10:30,2,0.000,ALERT,211.25,298.77,60.002,1453735803,"274151322000076","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,624656.0,624656.0,7765,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735830,63479.00
01/25/2016 10:30,2,0.291,ACTIVE,211.93,338.74,59.986,1453735803,"201051344000868","219011344069620",31.23,3.30,0,332.73,352.87,9.2,7.0,0.031,305555.1,305555.1,13779,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735831,63480.00
01/25/2016 10:30,2,0.189,ACTIVE,210.80,355.88,59.954,1453735803,"274151322000095","219011344069620",33.14,6.30,0,333.93,360.08,6.3,4.2,0.022,618202.8,618202.8,7680,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735833,63481.00
01/25/2016 10:30,2,0.000,ALERT,211.25,300.87,59.991,1453735803,"201051344000988","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,304698.6,304698.6,13955,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453735834,63482.00
01/25/2016 10:30,2,0.000,ALERT,211.03,299.37,59.981,1453735803,"201051344001025","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,317109.0,317109.0,18537,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453735836,63483.00
01/25/2016 10:30,2,0.000,ALERT,211.70,301.47,60.023,1453735803,"201051344000458","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,314850.0,314850.0,13920,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453735838,63484.00
01/25/2016 10:30,2,0.389,ACTIVE,212.61,340.25,59.975,1453735803,"201051344000853","219011344069620",18.19,3.70,0,333.33,344.15,7.2,5.0,0.035,312842.2,312842.2,13738,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735839,63485.00
01/25/2016 10:30,2,0.387,ACTIVE,211.93,339.04,59.991,1453735803,"201051344000685","219011344069620",19.92,3.00,0,331.83,343.55,7.8,5.7,0.035,319062.2,319062.2,18487,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735840,63486.00
01/25/2016 10:30,2,0.389,ACTIVE,211.70,339.04,59.986,1453735803,"201051344000917","219011344069620",18.73,4.00,0,330.63,343.25,7.4,5.2,0.035,316789.3,316789.3,18461,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735841,63487.00
01/25/2016 10:30,2,0.363,ACTIVE,211.70,338.74,59.996,1453735803,"201051344001145","219011344069620",29.62,3.70,0,332.73,345.06,10.9,8.6,0.057,320681.5,320681.5,18442,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735842,63488.00
01/25/2016 10:30,2,0.000,ALERT,211.48,299.97,59.981,1453735803,"201051344000651","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,313505.1,313505.1,18564,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735843,63489.00
01/25/2016 10:30,2,0.051,ACTIVE_NO_POWER,209.90,298.17,59.933,1453735803,"274151322000088","219011344069620",21.45,6.00,0,296.66,300.87,1.1,0.0,0.000,570954.9,570954.9,7606,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735844,63490.00
01/25/2016 10:30,2,0.000,ALERT,211.25,297.87,59.981,1453735803,"274151322000068","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,478005.0,478005.0,8065,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735846,63491.00
01/25/2016 10:30,2,0.000,ALERT,211.03,299.97,59.975,1453735803,"201051344001135","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,309913.0,309913.0,18562,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453735848,63492.00
01/25/2016 10:30,2,0.000,ALERT,211.48,302.07,59.986,1453735803,"201051344000594","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,315815.2,315815.2,13966,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735850,63493.00
01/25/2016 10:30,2,0.000,ALERT,211.25,299.97,59.981,1453735803,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,316446.1,316446.1,18543,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735851,63494.00
01/25/2016 10:30,2,0.014,ALERT,210.35,299.37,59.981,1453735803,"274151322000054","219011344069620",32.28,5.00,0,296.66,308.69,0.0,0.0,0.000,583292.8,583292.8,7624,0,0,0,L,1151911521,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453735853,63495.00
01/25/2016 10:30,2,0.000,ALERT,211.93,300.87,59.981,1453735803,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,305039.2,305039.2,13948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453735855,63496.00
01/25/2016 10:30,2,0.133,ALERT,211.48,300.57,59.975,1453735803,"201051344001093","219011344069620",32.64,2.00,0,290.35,318.61,4.4,2.4,0.000,315082.6,315082.6,18505,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453735857,63497.00
01/25/2016 10:30,2,0.314,ACTIVE,211.70,339.04,59.986,1453735803,"201051344000900","219011344069620",30.02,3.70,0,332.13,344.76,9.6,7.3,0.062,319633.3,319633.3,13706,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735858,63498.00
01/25/2016 10:30,2,0.373,ACTIVE,212.16,339.34,59.959,1453735803,"201051344000648","219011344069620",31.29,3.30,0,334.24,349.86,11.9,9.5,0.053,313202.2,313202.2,13796,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735859,63499.00
01/25/2016 10:30,2,0.375,ACTIVE,211.93,338.44,59.986,1453735803,"201051344000569","219011344069620",30.99,4.50,0,332.73,348.06,11.8,9.5,0.057,321158.5,321158.5,13639,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735860,63500.00
01/25/2016 10:30,2,0.000,ALERT,211.70,301.47,59.981,1453735803,"201051344000983","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,314989.5,314989.5,13843,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453735862,63501.00
01/25/2016 10:30,2,0.000,ALERT,211.93,301.17,59.981,1453735803,"201051344001158","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,309941.1,309941.1,13976,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453735863,63502.00
01/25/2016 10:30,2,0.383,ACTIVE,212.16,339.95,59.981,1453735803,"201051344000576","219011344069620",30.77,3.70,0,333.33,346.26,12.0,9.6,0.053,314366.0,314366.0,13721,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453735864,63503.00
01/25/2016 10:30,2,0.029,ALERT,210.80,297.87,59.965,1453735803,"274151322000087","219011344069620",31.49,5.00,0,295.76,300.27,0.0,0.0,0.000,558468.8,558468.8,7639,0,0,0,L,1151911521,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453735866,63504.00
01/25/2016 10:30,2,0.020,ALERT,210.80,298.77,59.970,1453735803,"274151322000083","219011344069620",32.68,1.50,0,297.57,319.51,0.0,0.0,0.000,588056.7,588056.7,7752,0,0,0,L,1151911521,1,120.65,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453735868,63505.00
01/25/2016 10:45,2,0.217,ACTIVE,212.16,337.24,59.959,1453736703,"201051344000645","219011344069620",28.39,4.00,0,299.07,342.05,6.3,4.1,0.009,313942.0,313942.0,13763,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736704,63506.00
01/25/2016 10:45,2,0.053,ALERT,210.80,298.77,59.965,1453736703,"274151322000085","219011344069620",16.82,4.00,0,296.96,309.59,0.9,0.0,0.000,585986.2,585986.2,7642,0,0,0,L,1151911521,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453736706,63507.00
01/25/2016 10:45,2,0.000,ALERT,212.38,300.57,59.965,1453736703,"201051344000633","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,305778.1,305778.1,13982,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453736708,63508.00
01/25/2016 10:45,2,0.000,ALERT,211.70,301.17,59.954,1453736703,"201051344000469","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,307266.5,307266.5,13934,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453736710,63509.00
01/25/2016 10:45,2,0.000,ALERT,211.25,300.57,59.981,1453736703,"201051344000646","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,311576.5,311576.5,18565,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453736712,63510.00
01/25/2016 10:45,2,0.039,ALERT,210.57,299.67,59.965,1453736703,"274151322000052","219011344069620",28.65,1.50,0,296.36,301.47,0.0,0.0,0.000,593743.0,593743.0,7744,0,0,0,L,1151911521,0,120.65,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1453736714,63511.00
01/25/2016 10:45,2,0.000,ALERT,211.48,300.57,59.996,1453736703,"201051344000585","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,316503.9,316503.9,18557,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453736715,63512.00
01/25/2016 10:45,2,0.342,ACTIVE,211.48,336.94,59.970,1453736703,"201051344001230","219011344069620",29.68,4.00,0,331.53,344.45,10.3,8.0,0.049,315806.3,315806.3,18491,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736716,63513.00
01/25/2016 10:45,2,0.000,ALERT,211.93,301.47,59.970,1453736703,"201051344000582","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,309735.3,309735.3,18542,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736718,63514.00
01/25/2016 10:45,2,0.000,ALERT,211.03,300.27,59.970,1453736703,"201051344000955","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,319064.0,319064.0,18533,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453736720,63515.00
01/25/2016 10:45,2,0.061,ALERT,210.80,336.34,59.938,1453736703,"274151322000094","219011344069620",28.47,4.50,0,296.96,412.08,1.8,0.0,0.000,477899.9,477899.9,7969,0,0,0,L,1151911521,0,120.88,121.78,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736722,63516.00
01/25/2016 10:45,2,0.000,ALERT,211.70,301.77,59.959,1453736703,"201051344000579","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,320417.8,320417.8,13952,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736723,63517.00
01/25/2016 10:45,2,0.168,ACTIVE,211.03,300.87,59.959,1453736703,"201051344000890","219011344069620",20.97,2.00,0,299.07,303.28,3.6,1.6,0.000,317261.0,317261.0,18545,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736724,63518.00
01/25/2016 10:45,2,0.096,ALERT,211.48,300.27,59.965,1453736703,"201051344000438","219011344069620",31.27,0.50,0,297.87,302.68,3.0,1.0,0.000,319023.8,319023.8,18562,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453736726,63519.00
01/25/2016 10:45,2,0.000,ALERT,211.25,299.07,59.965,1453736703,"201051344000417","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,313103.9,313103.9,18638,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736728,63520.00
01/25/2016 10:45,2,0.020,ALERT,210.80,299.07,59.959,1453736703,"274151322000083","219011344069620",32.80,1.50,0,290.05,320.41,0.0,0.0,0.000,588056.7,588056.7,7754,0,0,0,L,1151911521,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453736730,63521.00
01/25/2016 10:45,2,0.000,ALERT,211.03,298.47,59.975,1453736703,"274151322000076","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,624656.0,624656.0,7767,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736732,63522.00
01/25/2016 10:45,2,0.293,ACTIVE,211.70,339.65,59.970,1453736703,"201051344000868","219011344069620",31.37,3.70,0,333.63,348.66,9.3,7.1,0.031,305556.8,305556.8,13780,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736733,63523.00
01/25/2016 10:45,2,0.191,ACTIVE,210.80,353.47,59.981,1453736703,"274151322000095","219011344069620",32.86,6.70,0,333.93,359.48,6.3,4.2,0.031,618203.9,618203.9,7681,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736734,63524.00
01/25/2016 10:45,2,0.000,ALERT,211.48,300.87,59.954,1453736703,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,304698.6,304698.6,13957,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453736735,63525.00
01/25/2016 10:45,2,0.000,ALERT,211.03,299.07,59.959,1453736703,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,317109.0,317109.0,18539,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736737,63526.00
01/25/2016 10:45,2,0.000,ALERT,211.70,301.47,59.970,1453736703,"201051344000458","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,314850.0,314850.0,13922,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736739,63527.00
01/25/2016 10:45,2,0.361,ACTIVE,212.38,339.04,59.959,1453736703,"201051344000853","219011344069620",19.48,3.70,0,334.54,344.15,7.2,5.0,0.031,312843.4,312843.4,13739,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736740,63528.00
01/25/2016 10:45,2,0.377,ACTIVE,211.70,337.84,59.970,1453736703,"201051344000685","219011344069620",18.98,3.00,0,331.83,343.85,7.3,5.1,0.031,319063.5,319063.5,18488,0,0,0,L,1122011218,0,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736741,63529.00
01/25/2016 10:45,2,0.371,ACTIVE,211.48,337.54,59.965,1453736703,"201051344000917","219011344069620",18.65,5.00,0,330.93,343.25,7.1,4.9,0.031,316790.5,316790.5,18462,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736742,63530.00
01/25/2016 10:45,2,0.332,ACTIVE,211.48,338.14,59.922,1453736703,"201051344001145","219011344069620",29.12,4.00,0,332.43,345.36,9.8,7.6,0.049,320683.5,320683.5,18443,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736742,63531.00
01/25/2016 10:45,2,0.000,ALERT,211.25,299.37,59.970,1453736703,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,313505.1,313505.1,18566,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736744,63532.00
01/25/2016 10:45,2,0.062,ACTIVE_NO_POWER,210.35,298.47,59.975,1453736703,"274151322000088","219011344069620",23.16,6.30,0,296.66,300.87,1.5,0.0,0.000,570954.9,570954.9,7607,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736745,63533.00
01/25/2016 10:45,2,0.000,ALERT,211.25,298.17,59.965,1453736703,"274151322000068","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,478005.0,478005.0,8067,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736747,63534.00
01/25/2016 10:45,2,0.000,ALERT,210.80,299.67,59.917,1453736703,"201051344001135","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,309913.0,309913.0,18564,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736749,63535.00
01/25/2016 10:45,2,0.000,ALERT,211.03,301.17,59.922,1453736703,"201051344000594","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,315815.2,315815.2,13968,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736751,63536.00
01/25/2016 10:45,2,0.000,ALERT,211.25,299.37,59.970,1453736703,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,316446.1,316446.1,18545,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736752,63537.00
01/25/2016 10:45,2,0.047,ALERT,210.35,299.07,59.991,1453736703,"274151322000054","219011344069620",15.49,5.50,0,296.96,314.40,0.8,0.0,0.000,583292.8,583292.8,7626,0,0,0,L,1151911521,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1453736754,63538.00
01/25/2016 10:45,2,0.000,ALERT,211.70,299.97,59.965,1453736703,"201051344000867","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,305039.2,305039.2,13950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453736756,63539.00
01/25/2016 10:45,2,0.189,ALERT,211.03,299.67,59.975,1453736703,"201051344001093","219011344069620",12.05,2.50,0,290.05,321.01,2.3,0.3,0.000,315083.2,315083.2,18507,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453736758,63540.00
01/25/2016 10:45,2,0.287,ACTIVE,211.25,338.14,59.944,1453736703,"201051344000900","219011344069620",29.68,4.00,0,332.13,345.36,8.7,6.4,0.049,319635.0,319635.0,13707,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736759,63541.00
01/25/2016 10:45,2,0.361,ACTIVE,211.70,337.54,59.933,1453736703,"201051344000648","219011344069620",30.95,3.30,0,333.33,349.26,11.3,9.0,0.049,313204.5,313204.5,13797,0,0,0,L,1122011218,0,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736760,63542.00
01/25/2016 10:45,2,0.352,ACTIVE,211.48,337.84,59.959,1453736703,"201051344000569","219011344069620",30.51,4.50,0,332.73,344.76,10.9,8.6,0.049,321160.7,321160.7,13640,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736760,63543.00
01/25/2016 10:45,2,0.000,ALERT,211.25,300.57,59.970,1453736703,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,314989.5,314989.5,13845,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736762,63544.00
01/25/2016 10:45,2,0.000,ALERT,211.48,300.57,59.944,1453736703,"201051344001158","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,309941.1,309941.1,13978,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453736764,63545.00
01/25/2016 10:45,2,0.369,ACTIVE,212.16,339.34,59.965,1453736703,"201051344000576","219011344069620",29.66,4.00,0,333.33,345.96,11.1,8.8,0.049,314368.3,314368.3,13722,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453736765,63546.00
01/25/2016 10:45,2,0.068,ALERT,210.57,298.17,59.970,1453736703,"274151322000087","219011344069620",17.97,5.50,0,295.76,300.27,1.3,0.0,0.000,558468.8,558468.8,7641,0,0,0,L,1151911521,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1453736767,63547.00
01/25/2016 11:00,2,0.209,ACTIVE,212.16,338.14,59.959,1453737604,"201051344000645","219011344069620",30.81,4.50,0,311.99,358.88,6.6,4.4,0.018,313943.0,313943.0,13764,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737605,63548.00
01/25/2016 11:00,2,0.055,ACTIVE_NO_POWER,210.35,298.47,59.938,1453737604,"274151322000085","219011344069620",18.55,4.50,0,296.36,300.57,1.0,0.0,0.000,585986.2,585986.2,7644,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737606,63549.00
01/25/2016 11:00,2,0.000,ALERT,211.93,300.57,59.975,1453737604,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,305778.1,305778.1,13984,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737607,63550.00
01/25/2016 11:00,2,0.000,ALERT,211.48,300.87,59.981,1453737604,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,307266.5,307266.5,13936,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737609,63551.00
01/25/2016 11:00,2,0.000,ALERT,210.80,299.67,60.028,1453737604,"201051344000646","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,311576.5,311576.5,18567,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453737611,63552.00
01/25/2016 11:00,2,0.041,ALERT,209.90,298.77,59.959,1453737604,"274151322000052","219011344069620",28.86,2.00,0,296.66,301.17,0.0,0.0,0.000,593743.0,593743.0,7746,0,0,0,L,1151911521,0,120.20,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453737613,63553.00
01/25/2016 11:00,2,0.000,ALERT,211.03,299.97,59.981,1453737604,"201051344000585","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,316503.9,316503.9,18559,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737615,63554.00
01/25/2016 11:00,2,0.305,ACTIVE,211.03,336.64,59.981,1453737604,"201051344001230","219011344069620",29.48,4.00,0,330.93,344.45,9.1,6.9,0.035,315808.1,315808.1,18492,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737616,63555.00
01/25/2016 11:00,2,0.000,ALERT,211.25,300.57,59.986,1453737604,"201051344000582","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,309735.3,309735.3,18544,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737617,63556.00
01/25/2016 11:00,2,0.000,ALERT,210.57,299.97,59.975,1453737604,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,319064.0,319064.0,18535,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737619,63557.00
01/25/2016 11:00,2,0.059,ACTIVE_NO_POWER,210.57,333.33,59.970,1453737604,"274151322000094","219011344069620",28.21,5.00,0,296.96,418.70,1.7,0.0,0.000,477899.9,477899.9,7971,0,0,0,L,1151911521,0,120.65,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737620,63558.00
01/25/2016 11:00,2,0.000,ALERT,211.48,302.07,59.975,1453737604,"201051344000579","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,320417.8,320417.8,13954,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453737622,63559.00
01/25/2016 11:00,2,0.170,ACTIVE,210.80,300.27,59.970,1453737604,"201051344000890","219011344069620",21.51,2.50,0,298.47,302.98,3.8,1.7,0.000,317261.4,317261.4,18546,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737623,63560.00
01/25/2016 11:00,2,0.096,ALERT,211.03,299.67,59.970,1453737604,"201051344000438","219011344069620",31.31,1.00,0,297.87,302.07,3.1,1.1,0.000,319024.0,319024.0,18564,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453737625,63561.00
01/25/2016 11:00,2,0.000,ALERT,211.25,299.07,59.970,1453737604,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,313103.9,313103.9,18640,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737627,63562.00
01/25/2016 11:00,2,0.018,ALERT,210.80,299.07,59.975,1453737604,"274151322000083","219011344069620",32.62,2.00,0,287.65,319.51,0.0,0.0,0.000,588056.7,588056.7,7756,0,0,0,L,1151911521,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453737628,63563.00
01/25/2016 11:00,2,0.000,ALERT,210.80,298.47,59.965,1453737604,"274151322000076","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,624656.0,624656.0,7769,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737630,63564.00
01/25/2016 11:00,2,0.273,ACTIVE,211.48,337.84,59.975,1453737604,"201051344000868","219011344069620",31.15,3.70,0,334.24,348.06,8.7,6.4,0.031,305558.5,305558.5,13781,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737631,63565.00
01/25/2016 11:00,2,0.180,ACTIVE,210.57,346.56,59.954,1453737604,"274151322000095","219011344069620",32.12,7.00,0,333.93,356.48,5.9,3.7,0.027,618204.8,618204.8,7682,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737632,63566.00
01/25/2016 11:00,2,0.000,ALERT,211.25,300.87,59.975,1453737604,"201051344000988","219011344069620",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,304698.6,304698.6,13959,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737634,63567.00
01/25/2016 11:00,2,0.000,ALERT,210.80,299.07,59.981,1453737604,"201051344001025","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,317109.0,317109.0,18541,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737636,63568.00
01/25/2016 11:00,2,0.000,ALERT,211.48,301.17,59.981,1453737604,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,314850.0,314850.0,13924,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737637,63569.00
01/25/2016 11:00,2,0.320,ACTIVE,212.16,338.74,59.986,1453737604,"201051344000853","219011344069620",19.06,4.00,0,333.33,344.15,6.2,4.1,0.022,312844.6,312844.6,13740,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737639,63570.00
01/25/2016 11:00,2,0.334,ACTIVE,211.70,337.54,59.986,1453737604,"201051344000685","219011344069620",18.37,3.30,0,330.93,342.95,6.2,4.1,0.018,319064.7,319064.7,18489,0,0,0,L,1122011218,0,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737640,63571.00
01/25/2016 11:00,2,0.309,ACTIVE,211.25,337.54,59.981,1453737604,"201051344000917","219011344069620",19.20,5.00,0,329.43,342.05,6.0,3.9,0.022,316791.6,316791.6,18463,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737640,63572.00
01/25/2016 11:00,2,0.277,ACTIVE,211.48,337.54,59.981,1453737604,"201051344001145","219011344069620",30.24,4.00,0,332.13,345.36,8.5,6.3,0.035,320685.3,320685.3,18444,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737641,63573.00
01/25/2016 11:00,2,0.000,ALERT,211.25,299.67,60.023,1453737604,"201051344000651","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,313505.1,313505.1,18568,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453737643,63574.00
01/25/2016 11:00,2,0.064,ACTIVE_NO_POWER,210.12,299.07,59.959,1453737604,"274151322000088","219011344069620",23.56,6.70,0,296.66,300.57,1.6,0.0,0.000,570954.9,570954.9,7608,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737644,63575.00
01/25/2016 11:00,2,0.000,ALERT,211.25,297.87,59.981,1453737604,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,478005.0,478005.0,8069,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737646,63576.00
01/25/2016 11:00,2,0.000,ALERT,210.80,300.27,59.975,1453737604,"201051344001135","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,309913.0,309913.0,18566,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737648,63577.00
01/25/2016 11:00,2,0.000,ALERT,211.25,301.47,59.986,1453737604,"201051344000594","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,315815.2,315815.2,13970,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737649,63578.00
01/25/2016 11:00,2,0.000,ALERT,211.03,299.67,59.981,1453737604,"201051344001203","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,316446.1,316446.1,18547,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453737651,63579.00
01/25/2016 11:00,2,0.049,ACTIVE_NO_POWER,210.35,298.17,59.975,1453737604,"274151322000054","219011344069620",16.24,6.00,0,296.66,300.87,0.8,0.0,0.000,583292.8,583292.8,7628,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737652,63580.00
01/25/2016 11:00,2,0.000,ALERT,211.93,300.57,59.981,1453737604,"201051344000867","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,305039.2,305039.2,13952,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453737654,63581.00
01/25/2016 11:00,2,0.189,ACTIVE,211.03,299.67,59.991,1453737604,"201051344001093","219011344069620",13.08,3.00,0,296.66,301.77,2.5,0.5,0.000,315083.3,315083.3,18509,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737655,63582.00
01/25/2016 11:00,2,0.242,ACTIVE,211.93,338.44,60.007,1453737604,"201051344000900","219011344069620",29.96,4.50,0,330.93,343.55,7.4,5.2,0.035,319636.4,319636.4,13708,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737656,63583.00
01/25/2016 11:00,2,0.322,ACTIVE,212.16,338.14,59.981,1453737604,"201051344000648","219011344069620",30.55,3.70,0,332.13,343.55,10.0,7.7,0.040,313206.6,313206.6,13798,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737657,63584.00
01/25/2016 11:00,2,0.307,ACTIVE,211.93,338.44,59.975,1453737604,"201051344000569","219011344069620",30.67,4.50,0,332.13,346.56,9.6,7.3,0.040,321162.6,321162.6,13641,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737658,63585.00
01/25/2016 11:00,2,0.000,ALERT,211.70,301.17,59.975,1453737604,"201051344000983","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,314989.5,314989.5,13847,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737660,63586.00
01/25/2016 11:00,2,0.000,ALERT,211.70,300.87,59.981,1453737604,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,309941.1,309941.1,13980,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453737661,63587.00
01/25/2016 11:00,2,0.334,ACTIVE,212.38,339.04,60.012,1453737604,"201051344000576","219011344069620",29.04,4.00,0,332.43,345.06,9.8,7.6,0.035,314370.4,314370.4,13723,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737662,63588.00
01/25/2016 11:00,2,0.070,ACTIVE_NO_POWER,210.57,298.17,59.970,1453737604,"274151322000087","219011344069620",18.89,5.50,0,295.46,299.97,1.3,0.0,0.000,558468.8,558468.8,7643,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453737663,63589.00
01/25/2016 11:15,2,0.211,ACTIVE,211.93,337.24,59.986,1453738504,"201051344000645","219011344069620",28.45,5.00,0,329.73,345.96,6.1,4.0,0.009,313944.1,313944.1,13765,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738505,63590.00
01/25/2016 11:15,2,0.053,ACTIVE_NO_POWER,210.12,297.87,59.965,1453738504,"274151322000085","219011344069620",16.62,5.00,0,296.06,300.57,0.9,0.0,0.000,585986.2,585986.2,7645,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738506,63591.00
01/25/2016 11:15,2,0.000,ALERT,211.93,299.97,59.933,1453738504,"201051344000633","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,13986,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738507,63592.00
01/25/2016 11:15,2,0.000,ALERT,211.25,300.27,59.970,1453738504,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,307266.5,307266.5,13938,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738509,63593.00
01/25/2016 11:15,2,0.000,ALERT,210.57,299.37,59.975,1453738504,"201051344000646","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,311576.5,311576.5,18569,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738511,63594.00
