ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 11:15,2,0.041,ALERT,209.90,298.77,59.986,1453738504,"274151322000052","219011344069620",28.43,2.50,0,296.06,301.17,0.0,0.0,0.000,593743.0,593743.0,7748,0,0,0,L,1151911521,0,119.97,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453738513,63595.00
01/25/2016 11:15,2,0.000,ALERT,211.03,299.97,59.959,1453738504,"201051344000585","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,316503.9,316503.9,18561,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738515,63596.00
01/25/2016 11:15,2,0.273,ACTIVE,210.80,335.74,59.970,1453738504,"201051344001230","219011344069620",28.03,4.00,0,330.03,341.75,7.8,5.6,0.022,315809.7,315809.7,18493,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738515,63597.00
01/25/2016 11:15,2,0.000,ALERT,211.48,300.57,59.922,1453738504,"201051344000582","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,309735.3,309735.3,18546,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738517,63598.00
01/25/2016 11:15,2,0.000,ALERT,210.35,299.67,59.933,1453738504,"201051344000955","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,319064.0,319064.0,18537,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738519,63599.00
01/25/2016 11:15,2,0.059,ALERT,210.57,329.13,59.954,1453738504,"274151322000094","219011344069620",25.94,5.00,0,296.36,418.09,1.5,0.0,0.000,477899.9,477899.9,7972,0,0,0,L,1151911521,0,120.42,121.55,0002,3,0,0,0,0,0,0,16,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738521,63600.00
01/25/2016 11:15,2,0.000,ALERT,211.25,301.17,59.959,1453738504,"201051344000579","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,320417.8,320417.8,13956,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738523,63601.00
01/25/2016 11:15,2,0.168,ACTIVE,210.57,299.97,59.975,1453738504,"201051344000890","219011344069620",20.81,2.50,0,298.17,302.37,3.6,1.5,0.000,317261.8,317261.8,18547,0,0,0,L,1122011218,0,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738523,63602.00
01/25/2016 11:15,2,0.098,ALERT,210.80,299.37,59.970,1453738504,"201051344000438","219011344069620",30.93,1.00,0,297.57,301.77,3.1,1.1,0.000,319024.3,319024.3,18566,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453738525,63603.00
01/25/2016 11:15,2,0.000,ALERT,211.03,299.07,59.975,1453738504,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,313103.9,313103.9,18642,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738527,63604.00
01/25/2016 11:15,2,0.020,ALERT,210.57,298.17,59.954,1453738504,"274151322000083","219011344069620",32.22,2.50,0,287.35,317.40,0.0,0.0,0.000,588056.7,588056.7,7758,0,0,0,L,1151911521,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453738529,63605.00
01/25/2016 11:15,2,0.000,ALERT,210.57,298.47,59.970,1453738504,"274151322000076","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,624656.0,624656.0,7771,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738531,63606.00
01/25/2016 11:15,2,0.248,ACTIVE,211.48,336.64,59.981,1453738504,"201051344000868","219011344069620",29.54,3.70,0,332.13,343.25,7.5,5.3,0.022,305559.9,305559.9,13782,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738532,63607.00
01/25/2016 11:15,2,0.166,ACTIVE,210.57,336.34,59.938,1453738504,"274151322000095","219011344069620",30.69,7.00,0,333.03,349.26,5.2,3.0,0.018,618205.7,618205.7,7683,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738533,63608.00
01/25/2016 11:15,2,0.000,ALERT,211.03,300.27,59.959,1453738504,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.98,0.0,0.0,0.000,304698.6,304698.6,13961,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738534,63609.00
01/25/2016 11:15,2,0.000,ALERT,210.57,298.77,59.965,1453738504,"201051344001025","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,317109.0,317109.0,18543,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453738536,63610.00
01/25/2016 11:15,2,0.000,ALERT,211.25,300.57,59.975,1453738504,"201051344000458","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,314850.0,314850.0,13926,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738538,63611.00
01/25/2016 11:15,2,0.260,ACTIVE,211.93,338.14,59.938,1453738504,"201051344000853","219011344069620",19.78,4.00,0,333.03,344.45,5.2,3.1,0.013,312845.5,312845.5,13741,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738539,63612.00
01/25/2016 11:15,2,0.264,ACTIVE,211.48,337.54,59.981,1453738504,"201051344000685","219011344069620",19.22,3.30,0,330.93,342.35,5.2,3.0,0.013,319065.6,319065.6,18490,0,0,0,L,1122011218,0,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738540,63613.00
01/25/2016 11:15,2,0.264,ACTIVE,211.03,336.34,59.970,1453738504,"201051344000917","219011344069620",18.63,5.50,0,329.43,341.75,5.0,2.9,0.009,316792.4,316792.4,18464,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738541,63614.00
01/25/2016 11:15,2,0.232,ACTIVE,211.03,336.34,59.970,1453738504,"201051344001145","219011344069620",29.76,4.00,0,331.23,342.95,7.0,4.9,0.022,320686.6,320686.6,18445,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738542,63615.00
01/25/2016 11:15,2,0.000,ALERT,211.03,299.07,59.933,1453738504,"201051344000651","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,313505.1,313505.1,18570,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738543,63616.00
01/25/2016 11:15,2,0.061,ACTIVE_NO_POWER,209.67,297.87,59.965,1453738504,"274151322000088","219011344069620",22.96,7.00,0,296.06,300.27,1.4,0.0,0.000,570954.9,570954.9,7609,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738544,63617.00
01/25/2016 11:15,2,0.000,ALERT,210.80,297.26,59.975,1453738504,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,478005.0,478005.0,8071,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453738546,63618.00
01/25/2016 11:15,2,0.000,ALERT,210.35,299.37,59.970,1453738504,"201051344001135","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,309913.0,309913.0,18568,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738548,63619.00
01/25/2016 11:15,2,0.000,ALERT,210.80,300.57,59.975,1453738504,"201051344000594","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,315815.2,315815.2,13972,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738550,63620.00
01/25/2016 11:15,2,0.000,ALERT,210.80,299.07,59.975,1453738504,"201051344001203","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,316446.1,316446.1,18549,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738551,63621.00
01/25/2016 11:15,2,0.047,ACTIVE_NO_POWER,209.90,298.47,59.970,1453738504,"274151322000054","219011344069620",15.53,6.30,0,296.36,300.87,0.8,0.0,0.000,583292.8,583292.8,7629,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738552,63622.00
01/25/2016 11:15,2,0.000,ALERT,211.48,299.67,59.986,1453738504,"201051344000867","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,305039.2,305039.2,13954,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453738554,63623.00
01/25/2016 11:15,2,0.131,ALERT,210.57,299.07,59.975,1453738504,"201051344001093","219011344069620",32.26,3.00,0,289.75,319.21,4.3,2.2,0.000,315083.5,315083.5,18510,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1453738556,63624.00
01/25/2016 11:15,2,0.199,ACTIVE,211.25,336.94,59.975,1453738504,"201051344000900","219011344069620",29.02,4.50,0,332.13,343.25,5.9,3.8,0.022,319637.6,319637.6,13709,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738557,63625.00
01/25/2016 11:15,2,0.275,ACTIVE,211.48,337.24,59.975,1453738504,"201051344000648","219011344069620",30.53,3.70,0,332.73,343.85,8.6,6.3,0.022,313208.3,313208.3,13799,0,0,0,L,1122011218,0,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738558,63626.00
01/25/2016 11:15,2,0.266,ACTIVE,211.48,336.64,59.981,1453738504,"201051344000569","219011344069620",30.10,5.00,0,332.73,342.95,8.1,5.9,0.027,321164.3,321164.3,13642,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738559,63627.00
01/25/2016 11:15,2,0.000,ALERT,211.03,299.97,59.986,1453738504,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,314989.5,314989.5,13849,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738561,63628.00
01/25/2016 11:15,2,0.000,ALERT,211.25,300.27,59.986,1453738504,"201051344001158","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,309941.1,309941.1,13982,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453738562,63629.00
01/25/2016 11:15,2,0.287,ACTIVE,211.70,338.14,59.981,1453738504,"201051344000576","219011344069620",29.20,4.00,0,333.03,345.36,8.5,6.3,0.022,314372.1,314372.1,13724,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738563,63630.00
01/25/2016 11:15,2,0.066,ACTIVE_NO_POWER,210.35,298.17,59.981,1453738504,"274151322000087","219011344069620",17.29,6.00,0,295.16,299.97,1.1,0.0,0.000,558468.8,558468.8,7644,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453738564,63631.00
01/25/2016 11:30,2,0.207,ALERT,211.70,337.24,59.959,1453739403,"201051344000645","219011344069620",28.01,4.50,0,299.37,341.75,5.8,3.7,0.009,313945.0,313945.0,13766,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739405,63632.00
01/25/2016 11:30,2,0.051,ALERT,210.12,297.57,59.965,1453739403,"274151322000085","219011344069620",15.27,5.50,0,295.16,316.50,0.8,0.0,0.000,585986.2,585986.2,7646,0,0,0,L,1151911521,0,120.88,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1453739407,63633.00
01/25/2016 11:30,2,0.000,ALERT,211.48,299.97,59.970,1453739403,"201051344000633","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,305778.1,305778.1,13988,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453739409,63634.00
01/25/2016 11:30,2,0.000,ALERT,211.03,300.27,59.928,1453739403,"201051344000469","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,307266.5,307266.5,13940,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739411,63635.00
01/25/2016 11:30,2,0.000,ALERT,210.35,299.37,59.970,1453739403,"201051344000646","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,311576.5,311576.5,18571,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739413,63636.00
01/25/2016 11:30,2,0.041,ALERT,209.90,298.77,59.965,1453739403,"274151322000052","219011344069620",28.31,3.00,0,294.86,300.87,0.0,0.0,0.000,593743.0,593743.0,7750,0,0,0,L,1151911521,0,120.20,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453739414,63637.00
01/25/2016 11:30,2,0.000,ALERT,210.80,299.97,59.975,1453739403,"201051344000585","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,316503.9,316503.9,18563,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739416,63638.00
01/25/2016 11:30,2,0.252,ACTIVE,210.57,335.44,59.975,1453739403,"201051344001230","219011344069620",27.04,3.70,0,329.73,340.25,6.9,4.8,0.018,315810.9,315810.9,18494,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739417,63639.00
01/25/2016 11:30,2,0.000,ALERT,211.25,300.57,59.965,1453739403,"201051344000582","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,309735.3,309735.3,18548,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739419,63640.00
01/25/2016 11:30,2,0.000,ALERT,210.35,299.67,59.996,1453739403,"201051344000955","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,319064.0,319064.0,18539,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453739421,63641.00
01/25/2016 11:30,2,0.000,ALERT,210.12,297.87,59.970,1453739403,"274151322000094","219011344069620",43.00,5.00,0,294.86,414.19,0.0,0.0,0.000,477899.9,477899.9,7974,0,0,0,L,1151911521,0,120.20,121.55,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739422,63642.00
01/25/2016 11:30,2,0.000,ALERT,211.03,301.17,59.970,1453739403,"201051344000579","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,320417.8,320417.8,13958,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739424,63643.00
01/25/2016 11:30,2,0.180,ACTIVE,210.35,299.97,59.970,1453739403,"201051344000890","219011344069620",19.58,2.50,0,296.66,302.37,3.5,1.5,0.000,317262.1,317262.1,18548,0,0,0,L,1122011218,0,120.88,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739425,63644.00
01/25/2016 11:30,2,0.096,ALERT,210.80,299.67,59.959,1453739403,"201051344000438","219011344069620",30.79,1.00,0,296.06,301.77,3.0,1.0,0.000,319024.5,319024.5,18568,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453739427,63645.00
01/25/2016 11:30,2,0.000,ALERT,211.03,299.37,59.970,1453739403,"201051344000417","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,313103.9,313103.9,18644,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739429,63646.00
01/25/2016 11:30,2,0.020,ALERT,210.57,298.47,59.970,1453739403,"274151322000083","219011344069620",32.03,2.50,0,288.25,311.69,0.0,0.0,0.000,588056.7,588056.7,7760,0,0,0,L,1151911521,0,120.42,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453739431,63647.00
01/25/2016 11:30,2,0.000,ALERT,210.80,298.17,59.922,1453739403,"274151322000076","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,624656.0,624656.0,7773,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739432,63648.00
01/25/2016 11:30,2,0.225,ACTIVE,211.25,336.94,59.959,1453739403,"201051344000868","219011344069620",30.18,4.00,0,330.33,342.35,6.9,4.7,0.018,305561.2,305561.2,13783,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739433,63649.00
01/25/2016 11:30,2,0.146,ACTIVE,210.35,336.04,59.959,1453739403,"274151322000095","219011344069620",30.22,6.70,0,332.13,339.65,4.5,2.4,0.013,618206.3,618206.3,7684,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739434,63650.00
01/25/2016 11:30,2,0.000,ALERT,211.03,300.57,59.965,1453739403,"201051344000988","219011344069620",0.00,2.00,0,295.16,302.37,0.0,0.0,0.000,304698.6,304698.6,13963,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739436,63651.00
01/25/2016 11:30,2,0.000,ALERT,210.57,299.07,59.959,1453739403,"201051344001025","219011344069620",0.00,1.00,0,295.46,302.07,0.0,0.0,0.000,317109.0,317109.0,18545,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739438,63652.00
01/25/2016 11:30,2,0.000,ALERT,211.03,300.87,59.938,1453739403,"201051344000458","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,314850.0,314850.0,13928,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739440,63653.00
01/25/2016 11:30,2,0.234,ACTIVE,211.70,338.44,59.965,1453739403,"201051344000853","219011344069620",19.90,3.70,0,321.91,352.27,4.8,2.7,0.009,312846.2,312846.2,13742,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739441,63654.00
01/25/2016 11:30,2,0.230,ALERT,211.48,337.84,59.970,1453739403,"201051344000685","219011344069620",19.88,3.00,0,296.06,339.34,4.7,2.6,0.004,319066.1,319066.1,18491,0,0,0,L,1122011218,0,122.01,120.42,0002,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739442,63655.00
01/25/2016 11:30,2,0.232,ACTIVE,211.03,336.34,59.970,1453739403,"201051344000917","219011344069620",19.10,5.50,0,314.70,352.87,4.5,2.5,0.009,316793.1,316793.1,18465,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739443,63656.00
01/25/2016 11:30,2,0.221,ACTIVE,211.48,337.24,59.933,1453739403,"201051344001145","219011344069620",28.23,4.00,0,331.53,341.15,6.4,4.2,0.018,320687.7,320687.7,18446,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739444,63657.00
01/25/2016 11:30,2,0.000,ALERT,210.80,298.77,60.002,1453739403,"201051344000651","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,313505.1,313505.1,18572,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739446,63658.00
01/25/2016 11:30,2,0.059,ACTIVE_NO_POWER,209.90,297.87,59.954,1453739403,"274151322000088","219011344069620",22.80,6.70,0,295.16,300.27,1.4,0.0,0.000,570954.9,570954.9,7610,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739447,63659.00
01/25/2016 11:30,2,0.000,ALERT,210.80,296.96,59.954,1453739403,"274151322000068","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,478005.0,478005.0,8073,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453739449,63660.00
01/25/2016 11:30,2,0.000,ALERT,210.35,299.67,59.965,1453739403,"201051344001135","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,309913.0,309913.0,18570,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739450,63661.00
01/25/2016 11:30,2,0.000,ALERT,210.57,300.57,59.949,1453739403,"201051344000594","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,315815.2,315815.2,13974,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739452,63662.00
01/25/2016 11:30,2,0.000,ALERT,210.80,299.37,59.933,1453739403,"201051344001203","219011344069620",0.00,1.00,0,295.76,303.28,0.0,0.0,0.000,316446.1,316446.1,18551,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739454,63663.00
01/25/2016 11:30,2,0.047,ACTIVE_NO_POWER,210.12,297.87,59.912,1453739403,"274151322000054","219011344069620",15.82,6.00,0,295.16,300.57,0.8,0.0,0.000,583292.8,583292.8,7630,0,0,0,L,1151911521,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739455,63664.00
01/25/2016 11:30,2,0.000,ALERT,211.48,300.27,59.965,1453739403,"201051344000867","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,305039.2,305039.2,13956,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739457,63665.00
01/25/2016 11:30,2,0.131,ALERT,210.57,299.07,59.986,1453739403,"201051344001093","219011344069620",32.14,3.00,0,289.75,311.09,4.3,2.2,0.000,315084.0,315084.0,18512,0,0,0,L,1122011218,0,120.88,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453739459,63666.00
01/25/2016 11:30,2,0.182,ACTIVE,211.03,337.24,59.959,1453739403,"201051344000900","219011344069620",28.51,4.00,0,330.63,342.05,5.3,3.2,0.018,319638.3,319638.3,13710,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739460,63667.00
01/25/2016 11:30,2,0.268,ACTIVE,211.48,336.94,59.965,1453739403,"201051344000648","219011344069620",29.68,3.30,0,332.13,342.05,8.1,5.9,0.018,313209.8,313209.8,13800,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739461,63668.00
01/25/2016 11:30,2,0.250,ACTIVE,211.25,336.94,59.970,1453739403,"201051344000569","219011344069620",29.88,5.00,0,331.83,341.15,7.6,5.4,0.018,321165.6,321165.6,13643,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739461,63669.00
01/25/2016 11:30,2,0.000,ALERT,211.03,300.27,59.949,1453739403,"201051344000983","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,314989.5,314989.5,13851,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739463,63670.00
01/25/2016 11:30,2,0.000,ALERT,211.25,300.27,59.970,1453739403,"201051344001158","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,309941.1,309941.1,13984,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453739465,63671.00
01/25/2016 11:30,2,0.275,ACTIVE,211.93,338.14,59.965,1453739403,"201051344000576","219011344069620",28.61,4.00,0,332.13,342.65,8.0,5.8,0.018,314373.6,314373.6,13725,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739466,63672.00
01/25/2016 11:30,2,0.066,ACTIVE_NO_POWER,210.35,296.96,59.970,1453739403,"274151322000087","219011344069620",17.41,6.30,0,294.26,299.67,1.2,0.0,0.000,558468.8,558468.8,7645,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453739467,63673.00
01/25/2016 11:45,2,0.223,ACTIVE,211.25,336.64,60.002,1453740304,"201051344000645","219011344069620",30.55,4.50,0,298.47,345.66,6.9,4.8,0.018,313946.2,313946.2,13768,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740305,63674.00
01/25/2016 11:45,2,0.059,ACTIVE_NO_POWER,210.57,298.47,60.007,1453740304,"274151322000085","219011344069620",20.44,5.00,0,296.06,300.57,1.2,0.0,0.000,585986.2,585986.2,7648,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740306,63675.00
01/25/2016 11:45,2,0.000,ALERT,211.25,299.37,60.012,1453740304,"201051344000633","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,305778.1,305778.1,13990,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740307,63676.00
01/25/2016 11:45,2,0.000,ALERT,210.80,299.97,60.007,1453740304,"201051344000469","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,307266.5,307266.5,13942,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740309,63677.00
01/25/2016 11:45,2,0.000,ALERT,210.35,299.07,60.007,1453740304,"201051344000646","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,311576.5,311576.5,18573,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740311,63678.00
01/25/2016 11:45,2,0.041,ALERT,209.90,299.07,60.028,1453740304,"274151322000052","219011344069620",29.30,3.00,0,295.76,300.87,0.0,0.0,0.000,593743.0,593743.0,7752,0,0,0,L,1151911521,0,120.20,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453740313,63679.00
01/25/2016 11:45,2,0.000,ALERT,210.57,299.37,60.018,1453740304,"201051344000585","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,316503.9,316503.9,18565,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740315,63680.00
01/25/2016 11:45,2,0.268,ACTIVE,210.57,335.14,60.012,1453740304,"201051344001230","219011344069620",28.13,3.70,0,329.43,340.25,7.7,5.5,0.018,315812.3,315812.3,18495,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740315,63681.00
01/25/2016 11:45,2,0.000,ALERT,211.03,299.97,60.039,1453740304,"201051344000582","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,309735.3,309735.3,18550,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740317,63682.00
01/25/2016 11:45,2,0.000,ALERT,210.12,299.07,60.034,1453740304,"201051344000955","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,319064.0,319064.0,18541,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740319,63683.00
01/25/2016 11:45,2,0.062,ALERT,210.35,322.81,60.012,1453740304,"274151322000094","219011344069620",26.34,5.50,0,295.76,414.49,1.6,0.0,0.000,477899.9,477899.9,7976,0,0,0,L,1151911521,0,120.42,121.33,0002,3,0,0,0,0,0,0,46,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740321,63684.00
01/25/2016 11:45,2,0.000,ALERT,211.03,300.87,60.007,1453740304,"201051344000579","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,320417.8,320417.8,13960,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740323,63685.00
01/25/2016 11:45,2,0.203,ACTIVE,210.35,299.37,59.996,1453740304,"201051344000890","219011344069620",20.22,2.00,0,297.57,303.58,4.1,2.1,0.000,317262.6,317262.6,18549,0,0,0,L,1122011218,0,120.88,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740324,63686.00
01/25/2016 11:45,2,0.094,ALERT,210.80,299.07,60.002,1453740304,"201051344000438","219011344069620",31.45,0.50,0,297.26,302.98,3.0,1.0,0.000,319024.8,319024.8,18570,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453740325,63687.00
01/25/2016 11:45,2,0.000,ALERT,210.80,298.77,60.018,1453740304,"201051344000417","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,313103.9,313103.9,18646,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740327,63688.00
01/25/2016 11:45,2,0.051,ALERT,210.57,298.77,60.007,1453740304,"274151322000083","219011344069620",12.66,2.00,0,287.35,319.21,0.6,0.0,0.000,588056.7,588056.7,7762,0,0,0,L,1151911521,0,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1453740329,63689.00
01/25/2016 11:45,2,0.018,ALERT,210.80,298.47,59.996,1453740304,"274151322000076","219011344069620",28.92,2.50,0,296.06,300.87,0.0,0.0,0.000,624656.0,624656.0,7775,0,0,0,L,1151911521,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453740331,63690.00
01/25/2016 11:45,2,0.252,ACTIVE,210.80,336.34,60.028,1453740304,"201051344000868","219011344069620",29.74,3.70,0,331.83,341.45,7.6,5.4,0.022,305562.5,305562.5,13784,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740332,63691.00
01/25/2016 11:45,2,0.158,ACTIVE,210.35,336.64,59.991,1453740304,"274151322000095","219011344069620",30.57,6.70,0,333.33,339.95,4.9,2.8,0.018,618207.1,618207.1,7685,0,0,0,L,1151911521,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740333,63692.00
01/25/2016 11:45,2,0.000,ALERT,210.57,299.67,59.996,1453740304,"201051344000988","219011344069620",0.00,2.00,0,295.46,302.07,0.0,0.0,0.000,304698.6,304698.6,13965,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740335,63693.00
01/25/2016 11:45,2,0.000,ALERT,210.12,298.17,60.002,1453740304,"201051344001025","219011344069620",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,317109.0,317109.0,18547,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740337,63694.00
01/25/2016 11:45,2,0.000,ALERT,210.57,300.27,60.039,1453740304,"201051344000458","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,314850.0,314850.0,13930,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453740339,63695.00
01/25/2016 11:45,2,0.227,ALERT,211.48,337.54,60.002,1453740304,"201051344000853","219011344069620",24.59,3.70,0,298.47,341.75,5.7,3.6,0.009,312847.1,312847.1,13743,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740340,63696.00
01/25/2016 11:45,2,0.148,ACTIVE,210.57,298.77,60.007,1453740304,"201051344000685","219011344069620",21.73,2.00,0,297.26,338.14,3.3,1.3,0.000,319066.4,319066.4,18493,0,0,0,L,1122011218,0,121.33,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740341,63697.00
01/25/2016 11:45,2,0.217,ALERT,210.80,335.74,60.018,1453740304,"201051344000917","219011344069620",24.27,5.50,0,296.36,340.85,5.4,3.3,0.000,316793.9,316793.9,18466,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740343,63698.00
01/25/2016 11:45,2,0.230,ACTIVE,210.80,336.04,60.018,1453740304,"201051344001145","219011344069620",28.90,3.70,0,332.13,341.75,6.8,4.6,0.018,320689.0,320689.0,18447,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740344,63699.00
01/25/2016 11:45,2,0.000,ALERT,210.57,298.47,60.007,1453740304,"201051344000651","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,313505.1,313505.1,18574,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453740346,63700.00
01/25/2016 11:45,2,0.072,ACTIVE_NO_POWER,209.90,315.90,59.991,1453740304,"274151322000088","219011344069620",25.39,6.70,0,296.06,336.04,1.9,0.0,0.000,570954.9,570954.9,7611,0,0,0,L,1151911521,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740347,63701.00
01/25/2016 11:45,2,0.000,ALERT,210.80,297.87,60.034,1453740304,"274151322000068","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,478005.0,478005.0,8075,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740348,63702.00
01/25/2016 11:45,2,0.000,ALERT,210.12,298.77,60.007,1453740304,"201051344001135","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,309913.0,309913.0,18572,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453740350,63703.00
01/25/2016 11:45,2,0.000,ALERT,210.57,300.57,60.002,1453740304,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,315815.2,315815.2,13976,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740352,63704.00
01/25/2016 11:45,2,0.070,ALERT,210.57,298.77,59.981,1453740304,"201051344001203","219011344069620",30.36,1.00,0,296.96,304.18,2.2,0.2,0.000,316446.1,316446.1,18553,0,0,0,L,1122011218,0,121.33,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453740354,63705.00
01/25/2016 11:45,2,0.051,ACTIVE_NO_POWER,210.12,299.07,60.028,1453740304,"274151322000054","219011344069620",18.47,6.00,0,296.06,300.57,1.0,0.0,0.000,583292.8,583292.8,7631,0,0,0,L,1151911521,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740355,63706.00
01/25/2016 11:45,2,0.000,ALERT,211.25,299.67,59.991,1453740304,"201051344000867","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,305039.2,305039.2,13958,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740357,63707.00
01/25/2016 11:45,2,0.188,ALERT,210.80,299.07,60.002,1453740304,"201051344001093","219011344069620",15.07,3.30,0,290.05,310.79,2.9,0.9,0.000,315084.2,315084.2,18514,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1453740359,63708.00
01/25/2016 11:45,2,0.195,ACTIVE,211.03,336.94,60.002,1453740304,"201051344000900","219011344069620",28.33,4.00,0,330.63,342.05,5.7,3.5,0.022,319639.3,319639.3,13711,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740359,63709.00
01/25/2016 11:45,2,0.283,ACTIVE,211.25,336.64,60.002,1453740304,"201051344000648","219011344069620",29.08,3.00,0,332.13,342.65,8.4,6.2,0.018,313211.4,313211.4,13801,0,0,0,L,1122011218,0,120.20,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740360,63710.00
01/25/2016 11:45,2,0.262,ACTIVE,211.03,336.34,59.996,1453740304,"201051344000569","219011344069620",29.76,4.50,0,331.83,341.75,7.9,5.7,0.022,321167.1,321167.1,13644,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740361,63711.00
01/25/2016 11:45,2,0.000,ALERT,210.80,300.27,60.002,1453740304,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,314989.5,314989.5,13853,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453740363,63712.00
01/25/2016 11:45,2,0.000,ALERT,210.80,299.97,59.996,1453740304,"201051344001158","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,309941.1,309941.1,13986,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453740365,63713.00
01/25/2016 11:45,2,0.287,ACTIVE,211.48,337.84,59.996,1453740304,"201051344000576","219011344069620",28.84,3.30,0,332.43,342.95,8.4,6.2,0.022,314375.2,314375.2,13726,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740366,63714.00
01/25/2016 11:45,2,0.074,ACTIVE_NO_POWER,210.12,297.26,60.039,1453740304,"274151322000087","219011344069620",20.34,6.30,0,295.16,299.67,1.5,0.0,0.000,558468.8,558468.8,7646,0,0,0,L,1151911521,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453740367,63715.00
01/25/2016 12:00,2,0.270,ACTIVE,212.16,338.44,60.002,1453741204,"201051344000645","219011344069620",31.21,4.00,0,331.23,346.86,8.6,6.3,0.031,313947.5,313947.5,13769,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741205,63716.00
01/25/2016 12:00,2,0.078,ACTIVE_NO_POWER,211.03,299.37,60.002,1453741204,"274151322000085","219011344069620",24.27,5.50,0,295.76,300.87,1.9,0.0,0.000,585986.2,585986.2,7649,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741206,63717.00
01/25/2016 12:00,2,0.000,ALERT,212.16,300.87,60.012,1453741204,"201051344000633","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,305778.1,305778.1,13992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453741208,63718.00
01/25/2016 12:00,2,0.000,ALERT,211.93,301.17,60.002,1453741204,"201051344000469","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,307266.5,307266.5,13944,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453741209,63719.00
01/25/2016 12:00,2,0.000,ALERT,210.80,299.67,60.018,1453741204,"201051344000646","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,311576.5,311576.5,18575,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453741211,63720.00
01/25/2016 12:00,2,0.076,ALERT,210.57,299.07,60.002,1453741204,"274151322000052","219011344069620",15.59,3.30,0,296.06,301.47,1.2,0.0,0.000,593743.0,593743.0,7754,0,0,0,L,1151911521,0,120.20,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453741213,63721.00
01/25/2016 12:00,2,0.074,ALERT,211.25,300.27,60.018,1453741204,"201051344000585","219011344069620",30.08,2.00,0,296.36,301.17,2.1,0.1,0.000,316503.9,316503.9,18567,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1453741215,63722.00
01/25/2016 12:00,2,0.309,ACTIVE,211.03,336.34,60.002,1453741204,"201051344001230","219011344069620",29.44,3.70,0,329.73,340.25,9.3,7.0,0.040,315813.8,315813.8,18496,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741216,63723.00
01/25/2016 12:00,2,0.146,ALERT,211.48,300.57,60.007,1453741204,"201051344000582","219011344069620",17.75,1.50,0,297.57,301.77,2.7,0.6,0.000,309735.3,309735.3,18552,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1453741218,63724.00
01/25/2016 12:00,2,0.094,ALERT,210.80,299.97,60.002,1453741204,"201051344000955","219011344069620",31.05,1.50,0,296.66,300.87,3.0,1.0,0.000,319064.1,319064.1,18543,0,0,0,L,1122011218,0,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1453741220,63725.00
01/25/2016 12:00,2,0.061,ACTIVE_NO_POWER,210.80,337.54,60.002,1453741204,"274151322000094","219011344069620",28.53,6.00,0,296.36,413.59,1.8,0.0,0.000,477899.9,477899.9,7978,0,0,0,L,1151911521,0,120.65,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741220,63726.00
01/25/2016 12:00,2,0.000,ALERT,211.70,302.37,60.034,1453741204,"201051344000579","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,320417.8,320417.8,13962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453741222,63727.00
01/25/2016 12:00,2,0.176,ALERT,210.80,300.27,60.012,1453741204,"201051344000890","219011344069620",22.34,2.00,0,297.57,335.44,4.0,1.9,0.000,317263.1,317263.1,18550,0,0,0,L,1122011218,0,121.33,120.20,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741224,63728.00
01/25/2016 12:00,2,0.162,ALERT,211.03,299.37,60.007,1453741204,"201051344000438","219011344069620",15.31,1.00,0,291.85,310.19,2.5,0.5,0.000,319025.0,319025.0,18572,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453741226,63729.00
01/25/2016 12:00,2,0.141,ALERT,211.25,299.07,60.018,1453741204,"201051344000417","219011344069620",30.61,1.00,0,296.06,300.57,4.4,2.3,0.000,313103.9,313103.9,18648,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1453741228,63730.00
01/25/2016 12:00,2,0.064,ALERT,211.03,300.27,60.007,1453741204,"274151322000083","219011344069620",21.67,2.50,0,287.65,318.61,1.4,0.0,0.000,588056.7,588056.7,7764,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1453741229,63731.00
01/25/2016 12:00,2,0.018,ALERT,211.03,299.07,59.996,1453741204,"274151322000076","219011344069620",30.51,3.00,0,296.36,301.47,0.0,0.0,0.000,624656.0,624656.0,7777,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453741231,63732.00
01/25/2016 12:00,2,0.305,ACTIVE,211.93,338.14,59.996,1453741204,"201051344000868","219011344069620",29.92,3.30,0,330.63,342.05,9.3,7.0,0.040,305564.0,305564.0,13785,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741233,63733.00
01/25/2016 12:00,2,0.186,ACTIVE,211.03,346.86,60.007,1453741204,"274151322000095","219011344069620",32.14,6.70,0,333.03,349.86,6.0,3.9,0.022,618207.9,618207.9,7686,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741233,63734.00
01/25/2016 12:00,2,0.000,ALERT,211.48,301.47,59.996,1453741204,"201051344000988","219011344069620",0.00,1.50,0,295.46,302.68,0.0,0.0,0.000,304698.6,304698.6,13967,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453741235,63735.00
01/25/2016 12:00,2,0.072,ALERT,210.80,299.07,60.007,1453741204,"201051344001025","219011344069620",31.09,1.00,0,296.06,301.47,2.3,0.3,0.000,317109.0,317109.0,18549,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1453741237,63736.00
01/25/2016 12:00,2,0.096,ALERT,211.48,301.47,60.007,1453741204,"201051344000458","219011344069620",31.33,3.00,0,298.17,303.58,3.1,1.0,0.000,314850.1,314850.1,13932,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1453741239,63737.00
01/25/2016 12:00,2,0.266,ACTIVE,212.38,339.04,60.007,1453741204,"201051344000853","219011344069620",27.93,3.70,0,298.17,343.25,7.5,5.4,0.022,312848.2,312848.2,13745,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741240,63738.00
01/25/2016 12:00,2,0.154,ALERT,211.25,299.67,60.007,1453741204,"201051344000685","219011344069620",22.60,2.00,0,296.66,338.44,3.6,1.5,0.000,319066.7,319066.7,18494,0,0,0,L,1122011218,0,121.78,120.65,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741242,63739.00
