ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 12:00,2,0.238,ACTIVE,211.25,336.94,60.007,1453741204,"201051344000917","219011344069620",26.82,5.50,0,295.76,340.85,6.5,4.3,0.009,316794.8,316794.8,18468,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741242,63740.00
01/25/2016 12:00,2,0.273,ACTIVE,211.48,337.24,60.007,1453741204,"201051344001145","219011344069620",30.20,3.70,0,330.93,341.15,8.4,6.2,0.040,320690.2,320690.2,18448,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741243,63741.00
01/25/2016 12:00,2,0.086,ALERT,210.80,298.77,60.028,1453741204,"201051344000651","219011344069620",30.67,1.00,0,296.36,300.57,2.7,0.7,0.000,313505.1,313505.1,18576,0,0,0,L,1122011218,0,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1453741245,63742.00
01/25/2016 12:00,2,0.096,ALERT,210.35,336.04,59.986,1453741204,"274151322000088","219011344069620",29.56,6.70,0,296.66,343.85,2.9,0.9,0.009,570955.0,570955.0,7612,0,0,0,L,1151911521,0,121.33,121.10,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741247,63743.00
01/25/2016 12:00,2,0.000,ALERT,211.25,298.17,60.002,1453741204,"274151322000068","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,478005.0,478005.0,8077,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453741249,63744.00
01/25/2016 12:00,2,0.000,ALERT,210.80,299.67,60.018,1453741204,"201051344001135","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,309913.0,309913.0,18574,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453741251,63745.00
01/25/2016 12:00,2,0.000,ALERT,211.25,301.47,60.007,1453741204,"201051344000594","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,315815.2,315815.2,13978,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453741252,63746.00
01/25/2016 12:00,2,0.143,ALERT,211.03,299.67,60.007,1453741204,"201051344001203","219011344069620",18.98,1.50,0,296.66,302.68,2.8,0.7,0.000,316446.2,316446.2,18555,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1453741254,63747.00
01/25/2016 12:00,2,0.066,ACTIVE_NO_POWER,210.80,299.37,59.981,1453741204,"274151322000054","219011344069620",22.38,5.50,0,296.36,301.17,1.5,0.0,0.000,583292.8,583292.8,7632,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741255,63748.00
01/25/2016 12:00,2,0.000,ALERT,211.93,300.57,60.007,1453741204,"201051344000867","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,305039.2,305039.2,13960,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453741257,63749.00
01/25/2016 12:00,2,0.199,ACTIVE,211.03,299.67,59.965,1453741204,"201051344001093","219011344069620",20.99,3.30,0,296.36,300.87,4.3,2.2,0.000,315084.6,315084.6,18516,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741258,63750.00
01/25/2016 12:00,2,0.252,ACTIVE,211.70,338.44,60.002,1453741204,"201051344000900","219011344069620",28.57,3.70,0,330.63,342.05,7.3,5.2,0.040,319640.4,319640.4,13712,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741259,63751.00
01/25/2016 12:00,2,0.332,ACTIVE,212.16,338.44,60.039,1453741204,"201051344000648","219011344069620",29.50,3.00,0,332.43,342.95,9.9,7.7,0.040,313213.1,313213.1,13802,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741260,63752.00
01/25/2016 12:00,2,0.318,ACTIVE,211.93,338.74,60.002,1453741204,"201051344000569","219011344069620",30.20,4.50,0,331.23,343.25,9.8,7.5,0.044,321168.8,321168.8,13645,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741261,63753.00
01/25/2016 12:00,2,0.131,ALERT,211.48,301.17,60.002,1453741204,"201051344000983","219011344069620",18.43,2.50,0,295.16,308.99,2.5,0.5,0.000,314989.5,314989.5,13855,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1453741263,63754.00
01/25/2016 12:00,2,0.000,ALERT,211.70,301.17,60.002,1453741204,"201051344001158","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,309941.1,309941.1,13988,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453741265,63755.00
01/25/2016 12:00,2,0.328,ACTIVE,212.16,339.95,60.034,1453741204,"201051344000576","219011344069620",30.16,3.30,0,332.13,342.95,10.1,7.8,0.035,314376.9,314376.9,13727,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741266,63756.00
01/25/2016 12:00,2,0.096,ACTIVE,210.80,298.77,59.965,1453741204,"274151322000087","219011344069620",23.56,6.30,0,295.46,300.27,2.3,0.3,0.000,558468.8,558468.8,7647,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453741267,63757.00
01/25/2016 12:15,2,0.285,ACTIVE,212.16,338.74,59.996,1453742103,"201051344000645","219011344069620",31.11,4.00,0,333.33,347.16,9.1,6.8,0.035,313949.1,313949.1,13770,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742104,63758.00
01/25/2016 12:15,2,0.084,ACTIVE,211.03,317.10,59.981,1453742103,"274151322000085","219011344069620",25.84,6.00,0,296.06,343.25,2.2,0.2,0.000,585986.2,585986.2,7650,0,0,0,L,1151911521,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742105,63759.00
01/25/2016 12:15,2,0.000,ALERT,211.93,300.27,59.986,1453742103,"201051344000633","219011344069620",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,305778.1,305778.1,13994,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453742107,63760.00
01/25/2016 12:15,2,0.098,ALERT,211.48,300.87,60.002,1453742103,"201051344000469","219011344069620",31.01,1.00,0,296.96,302.68,3.1,1.1,0.000,307266.6,307266.6,13946,0,0,0,L,1122011218,0,120.20,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1453742109,63761.00
01/25/2016 12:15,2,0.057,ALERT,211.03,300.27,60.002,1453742103,"201051344000646","219011344069620",30.49,2.00,0,296.06,301.47,1.8,0.0,0.000,311576.5,311576.5,18577,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1453742111,63762.00
01/25/2016 12:15,2,0.080,ACTIVE_NO_POWER,210.57,299.07,59.991,1453742103,"274151322000052","219011344069620",18.79,3.70,0,295.76,301.77,1.6,0.0,0.000,593743.0,593743.0,7756,0,0,0,L,1151911521,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742112,63763.00
01/25/2016 12:15,2,0.129,ALERT,211.25,300.27,59.996,1453742103,"201051344000585","219011344069620",16.06,3.00,0,296.06,301.77,2.1,0.1,0.000,316503.9,316503.9,18569,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1453742113,63764.00
01/25/2016 12:15,2,0.320,ACTIVE,211.03,336.64,59.986,1453742103,"201051344001230","219011344069620",29.96,4.50,0,329.73,341.45,9.8,7.5,0.040,315815.5,315815.5,18497,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742114,63765.00
01/25/2016 12:15,2,0.154,ACTIVE,211.70,301.17,60.002,1453742103,"201051344000582","219011344069620",20.02,2.00,0,297.57,302.37,3.1,1.1,0.000,309735.5,309735.5,18554,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742115,63766.00
01/25/2016 12:15,2,0.160,ALERT,210.80,300.27,59.954,1453742103,"201051344000955","219011344069620",15.55,2.50,0,296.66,301.47,2.5,0.5,0.000,319064.2,319064.2,18545,0,0,0,L,1122011218,0,120.65,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1453742117,63767.00
01/25/2016 12:15,2,0.062,ACTIVE_NO_POWER,211.03,337.54,60.023,1453742103,"274151322000094","219011344069620",28.67,6.30,0,313.20,339.65,1.8,0.0,0.000,477899.9,477899.9,7979,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742118,63768.00
01/25/2016 12:15,2,0.000,ALERT,211.25,300.87,59.986,1453742103,"201051344000579","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,320417.8,320417.8,13964,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453742120,63769.00
01/25/2016 12:15,2,0.240,ACTIVE,211.25,336.04,60.007,1453742103,"201051344000890","219011344069620",21.63,3.70,0,298.77,338.74,5.3,3.2,0.004,317263.9,317263.9,18552,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742121,63770.00
01/25/2016 12:15,2,0.164,ACTIVE,211.03,299.67,59.965,1453742103,"201051344000438","219011344069620",17.59,2.00,0,296.66,301.77,3.0,0.9,0.000,319025.2,319025.2,18574,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742122,63771.00
01/25/2016 12:15,2,0.193,ALERT,211.25,299.37,59.981,1453742103,"201051344000417","219011344069620",15.15,2.00,0,296.06,301.17,3.0,0.9,0.000,313104.4,313104.4,18650,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453742123,63772.00
01/25/2016 12:15,2,0.070,ACTIVE_NO_POWER,210.80,299.37,59.986,1453742103,"274151322000083","219011344069620",22.50,3.00,0,296.36,301.47,1.6,0.0,0.000,588056.7,588056.7,7766,0,0,0,L,1151911521,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742124,63773.00
01/25/2016 12:15,2,0.055,ALERT,211.03,298.77,59.981,1453742103,"274151322000076","219011344069620",17.00,3.30,0,296.06,301.77,0.9,0.0,0.000,624656.0,624656.0,7779,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453742126,63774.00
01/25/2016 12:15,2,0.320,ACTIVE,211.25,337.54,59.996,1453742103,"201051344000868","219011344069620",30.04,3.70,0,333.03,343.55,9.8,7.5,0.040,305565.8,305565.8,13786,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742127,63775.00
01/25/2016 12:15,2,0.184,ACTIVE,210.80,350.77,59.959,1453742103,"274151322000095","219011344069620",32.52,7.00,0,334.54,352.57,6.1,3.9,0.031,618208.8,618208.8,7687,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742128,63776.00
01/25/2016 12:15,2,0.000,ALERT,211.03,300.27,59.954,1453742103,"201051344000988","219011344069620",0.00,2.00,0,295.46,302.68,0.0,0.0,0.000,304698.6,304698.6,13969,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453742130,63777.00
01/25/2016 12:15,2,0.123,ALERT,211.03,299.37,59.986,1453742103,"201051344001025","219011344069620",16.64,2.00,0,296.06,302.07,2.1,0.1,0.000,317109.0,317109.0,18551,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1453742132,63778.00
01/25/2016 12:15,2,0.146,ALERT,211.25,300.57,59.991,1453742103,"201051344000458","219011344069620",17.35,3.30,0,298.17,303.58,2.6,0.6,0.000,314850.2,314850.2,13934,0,0,0,L,1122011218,0,120.65,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1453742134,63779.00
01/25/2016 12:15,2,0.268,ACTIVE,212.16,339.04,59.981,1453742103,"201051344000853","219011344069620",30.24,4.00,0,333.63,344.45,8.2,6.0,0.027,312849.5,312849.5,13746,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742135,63780.00
01/25/2016 12:15,2,0.162,ALERT,211.48,300.27,59.986,1453742103,"201051344000685","219011344069620",23.50,3.00,0,296.66,341.45,3.9,1.8,0.000,319067.1,319067.1,18496,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742137,63781.00
01/25/2016 12:15,2,0.246,ACTIVE,211.70,337.54,59.991,1453742103,"201051344000917","219011344069620",27.79,6.00,0,321.31,349.56,6.9,4.8,0.013,316795.9,316795.9,18469,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742138,63782.00
01/25/2016 12:15,2,0.289,ACTIVE,211.70,337.84,59.986,1453742103,"201051344001145","219011344069620",30.51,4.50,0,332.43,342.35,9.0,6.7,0.040,320691.8,320691.8,18449,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742138,63783.00
01/25/2016 12:15,2,0.158,ALERT,211.48,299.67,59.986,1453742103,"201051344000651","219011344069620",17.20,1.50,0,296.06,301.17,2.8,0.7,0.000,313505.3,313505.3,18578,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1453742140,63784.00
01/25/2016 12:15,2,0.107,ACTIVE,210.57,336.94,60.012,1453742103,"274151322000088","219011344069620",29.80,7.30,0,326.12,347.16,3.3,1.2,0.000,570955.2,570955.2,7614,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742141,63785.00
01/25/2016 12:15,2,0.008,ALERT,211.48,342.05,59.991,1453742103,"274151322000068","219011344069620",40.75,4.00,0,295.46,393.15,0.0,0.0,0.000,478005.0,478005.0,8079,0,0,0,L,1151911521,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1453742143,63786.00
01/25/2016 12:15,2,0.064,ALERT,211.03,299.97,59.986,1453742103,"201051344001135","219011344069620",31.05,2.50,0,296.66,302.07,2.1,0.1,0.000,309913.0,309913.0,18576,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1453742145,63787.00
01/25/2016 12:15,2,0.000,ALERT,211.03,300.87,59.970,1453742103,"201051344000594","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,315815.2,315815.2,13980,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453742147,63788.00
01/25/2016 12:15,2,0.152,ACTIVE,211.25,299.67,60.028,1453742103,"201051344001203","219011344069620",20.73,2.00,0,296.36,303.28,3.2,1.2,0.000,316446.4,316446.4,18557,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742147,63789.00
01/25/2016 12:15,2,0.072,ACTIVE_NO_POWER,210.35,299.37,59.981,1453742103,"274151322000054","219011344069620",23.22,6.30,0,296.06,301.47,1.7,0.0,0.000,583292.8,583292.8,7633,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742148,63790.00
01/25/2016 12:15,2,0.000,ALERT,211.48,299.97,59.986,1453742103,"201051344000867","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,305039.2,305039.2,13962,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453742150,63791.00
01/25/2016 12:15,2,0.203,ACTIVE,210.80,299.07,60.028,1453742103,"201051344001093","219011344069620",21.97,4.00,0,296.36,301.17,4.5,2.5,0.000,315085.1,315085.1,18517,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742151,63792.00
01/25/2016 12:15,2,0.270,ACTIVE,211.25,337.54,60.023,1453742103,"201051344000900","219011344069620",29.20,4.00,0,332.13,343.55,8.0,5.8,0.040,319641.7,319641.7,13713,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742152,63793.00
01/25/2016 12:15,2,0.355,ACTIVE,211.70,336.94,60.002,1453742103,"201051344000648","219011344069620",29.36,3.00,0,333.63,344.15,10.6,8.3,0.044,313215.1,313215.1,13803,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742153,63794.00
01/25/2016 12:15,2,0.334,ACTIVE,211.48,337.54,59.986,1453742103,"201051344000569","219011344069620",30.40,4.50,0,332.73,344.45,10.3,8.0,0.044,321170.6,321170.6,13646,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742154,63795.00
01/25/2016 12:15,2,0.143,ACTIVE,211.25,300.27,59.986,1453742103,"201051344000983","219011344069620",20.57,3.00,0,298.17,303.58,3.0,1.0,0.000,314989.7,314989.7,13857,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742155,63796.00
01/25/2016 12:15,2,0.000,ALERT,211.48,300.27,59.991,1453742103,"201051344001158","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,309941.1,309941.1,13990,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453742157,63797.00
01/25/2016 12:15,2,0.340,ACTIVE,211.93,338.44,59.996,1453742103,"201051344000576","219011344069620",30.65,3.70,0,333.33,345.06,10.6,8.3,0.040,314378.8,314378.8,13728,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742158,63798.00
01/25/2016 12:15,2,0.102,ALERT,210.35,326.72,59.975,1453742103,"274151322000087","219011344069620",25.68,7.30,0,295.16,336.64,2.7,0.7,0.000,558468.9,558468.9,7648,0,0,0,L,1151911521,0,121.10,121.10,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453742160,63799.00
01/25/2016 12:30,2,0.246,ACTIVE,211.93,337.24,59.996,1453743004,"201051344000645","219011344069620",31.09,4.00,0,333.63,347.76,7.8,5.6,0.022,313950.7,313950.7,13771,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743005,63800.00
01/25/2016 12:30,2,0.074,ALERT,210.57,298.77,59.986,1453743004,"274151322000085","219011344069620",23.78,6.30,0,297.26,341.15,1.8,0.0,0.000,585986.2,585986.2,7651,0,0,0,L,1151911521,0,121.10,121.33,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743007,63801.00
01/25/2016 12:30,2,0.000,ALERT,211.93,299.67,59.981,1453743004,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,305778.1,305778.1,13996,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453743009,63802.00
01/25/2016 12:30,2,0.098,ALERT,211.25,299.97,59.986,1453743004,"201051344000469","219011344069620",30.43,1.50,0,297.87,302.98,3.0,1.0,0.000,307266.8,307266.8,13948,0,0,0,L,1122011218,0,120.42,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743011,63803.00
01/25/2016 12:30,2,0.059,ALERT,210.57,298.47,59.996,1453743004,"201051344000646","219011344069620",29.86,2.50,0,296.06,301.77,1.8,0.0,0.000,311576.5,311576.5,18579,0,0,0,L,1122011218,0,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743012,63804.00
01/25/2016 12:30,2,0.041,ALERT,210.57,298.47,59.975,1453743004,"274151322000052","219011344069620",30.18,4.00,0,296.36,301.77,0.0,0.0,0.000,593743.0,593743.0,7757,0,0,0,L,1151911521,0,120.20,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1453743014,63805.00
01/25/2016 12:30,2,0.070,ALERT,211.03,299.37,59.949,1453743004,"201051344000585","219011344069620",31.01,3.30,0,296.36,301.77,2.2,0.2,0.000,316503.9,316503.9,18571,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1453743016,63806.00
01/25/2016 12:30,2,0.279,ACTIVE,210.80,335.14,59.986,1453743004,"201051344001230","219011344069620",29.44,5.50,0,330.63,342.35,8.4,6.2,0.031,315817.3,315817.3,18498,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743017,63807.00
01/25/2016 12:30,2,0.139,ACTIVE,211.48,300.27,59.970,1453743004,"201051344000582","219011344069620",15.55,2.50,0,297.57,302.37,2.2,0.2,0.000,309735.7,309735.7,18555,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743018,63808.00
01/25/2016 12:30,2,0.096,ALERT,210.35,298.77,59.981,1453743004,"201051344000955","219011344069620",30.67,3.00,0,296.66,301.47,3.0,1.0,0.000,319064.4,319064.4,18547,0,0,0,L,1122011218,0,120.42,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1453743020,63809.00
01/25/2016 12:30,2,0.059,ACTIVE_NO_POWER,210.80,333.03,59.986,1453743004,"274151322000094","219011344069620",28.15,6.70,0,317.10,340.85,1.7,0.0,0.000,477899.9,477899.9,7980,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743021,63810.00
01/25/2016 12:30,2,0.000,ALERT,211.25,300.57,59.981,1453743004,"201051344000579","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,320417.8,320417.8,13966,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453743023,63811.00
01/25/2016 12:30,2,0.221,ALERT,210.80,334.84,59.986,1453743004,"201051344000890","219011344069620",21.35,4.00,0,298.17,338.44,4.8,2.7,0.000,317264.5,317264.5,18553,0,0,0,L,1122011218,0,121.10,120.20,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743024,63812.00
01/25/2016 12:30,2,0.094,ALERT,211.03,298.77,59.986,1453743004,"201051344000438","219011344069620",31.95,2.50,0,292.76,303.88,3.1,1.1,0.000,319025.3,319025.3,18575,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1453743026,63813.00
01/25/2016 12:30,2,0.139,ALERT,210.80,297.87,59.981,1453743004,"201051344000417","219011344069620",30.22,2.50,0,296.06,301.17,4.2,2.2,0.000,313104.8,313104.8,18652,0,0,0,L,1122011218,0,120.65,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1453743028,63814.00
01/25/2016 12:30,2,0.061,ACTIVE_NO_POWER,210.57,298.17,59.970,1453743004,"274151322000083","219011344069620",20.61,3.30,0,297.26,301.47,1.3,0.0,0.000,588056.7,588056.7,7767,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743029,63815.00
01/25/2016 12:30,2,0.018,ALERT,211.25,299.37,59.944,1453743004,"274151322000076","219011344069620",30.12,3.30,0,296.66,301.77,0.0,0.0,0.000,624656.0,624656.0,7781,0,0,0,L,1151911521,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1453743031,63816.00
01/25/2016 12:30,2,0.270,ACTIVE,211.25,336.64,59.975,1453743004,"201051344000868","219011344069620",30.02,3.70,0,331.23,343.25,8.2,6.0,0.031,305567.5,305567.5,13787,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743032,63817.00
01/25/2016 12:30,2,0.174,ACTIVE,210.57,336.34,59.981,1453743004,"274151322000095","219011344069620",31.17,7.30,0,335.14,353.47,5.5,3.4,0.009,618209.8,618209.8,7688,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743033,63818.00
01/25/2016 12:30,2,0.000,ALERT,210.80,299.07,60.023,1453743004,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.98,0.0,0.0,0.000,304698.6,304698.6,13971,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453743034,63819.00
01/25/2016 12:30,2,0.072,ALERT,210.57,298.17,59.981,1453743004,"201051344001025","219011344069620",30.73,2.50,0,296.36,302.37,2.3,0.3,0.000,317109.0,317109.0,18553,0,0,0,L,1122011218,0,120.65,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1453743036,63820.00
01/25/2016 12:30,2,0.098,ALERT,211.03,299.97,59.981,1453743004,"201051344000458","219011344069620",30.99,3.70,0,298.77,303.88,3.1,1.1,0.000,314850.4,314850.4,13936,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1453743038,63821.00
01/25/2016 12:30,2,0.240,ACTIVE,211.70,337.84,59.981,1453743004,"201051344000853","219011344069620",27.73,4.00,0,332.73,344.76,6.8,4.6,0.018,312850.9,312850.9,13747,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743039,63822.00
01/25/2016 12:30,2,0.148,ALERT,211.25,299.07,59.970,1453743004,"201051344000685","219011344069620",21.95,3.30,0,296.96,342.05,3.3,1.3,0.000,319067.5,319067.5,18498,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743041,63823.00
01/25/2016 12:30,2,0.227,ACTIVE,211.03,336.04,59.975,1453743004,"201051344000917","219011344069620",25.66,6.30,0,330.33,342.95,5.9,3.8,0.009,316797.0,316797.0,18470,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743042,63824.00
01/25/2016 12:30,2,0.244,ACTIVE,211.25,336.64,59.975,1453743004,"201051344001145","219011344069620",29.94,4.50,0,333.03,344.15,7.5,5.3,0.031,320693.4,320693.4,18450,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743043,63825.00
01/25/2016 12:30,2,0.082,ALERT,211.03,298.77,59.986,1453743004,"201051344000651","219011344069620",30.28,2.00,0,296.06,301.47,2.6,0.6,0.000,313505.4,313505.4,18580,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1453743045,63826.00
01/25/2016 12:30,2,0.092,ACTIVE,210.80,335.44,59.981,1453743004,"274151322000088","219011344069620",29.38,7.70,0,332.73,339.65,2.8,0.7,0.000,570955.5,570955.5,7615,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743046,63827.00
01/25/2016 12:30,2,0.000,ALERT,211.70,298.47,59.975,1453743004,"274151322000068","219011344069620",0.00,4.50,0,296.06,393.15,0.0,0.0,0.000,478005.0,478005.0,8081,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1453743048,63828.00
01/25/2016 12:30,2,0.062,ALERT,210.80,299.37,59.986,1453743004,"201051344001135","219011344069620",30.42,3.00,0,296.96,302.07,1.9,0.0,0.000,309913.0,309913.0,18578,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743049,63829.00
01/25/2016 12:30,2,0.000,ALERT,211.03,300.87,60.012,1453743004,"201051344000594","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,315815.2,315815.2,13982,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453743051,63830.00
01/25/2016 12:30,2,0.139,ACTIVE,210.80,298.77,59.981,1453743004,"201051344001203","219011344069620",17.39,3.00,0,296.96,303.28,2.5,0.5,0.000,316446.6,316446.6,18558,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743052,63831.00
01/25/2016 12:30,2,0.061,ACTIVE_NO_POWER,210.80,299.67,59.975,1453743004,"274151322000054","219011344069620",21.51,6.70,0,297.26,301.47,1.3,0.0,0.000,583292.8,583292.8,7634,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743053,63832.00
01/25/2016 12:30,2,0.000,ALERT,211.48,299.97,59.981,1453743004,"201051344000867","219011344069620",0.00,2.00,0,297.26,303.58,0.0,0.0,0.000,305039.2,305039.2,13964,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453743055,63833.00
01/25/2016 12:30,2,0.189,ACTIVE,211.03,299.07,59.991,1453743004,"201051344001093","219011344069620",19.74,4.50,0,296.36,301.17,3.8,1.8,0.000,315085.7,315085.7,18518,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743056,63834.00
01/25/2016 12:30,2,0.211,ACTIVE,211.25,337.24,59.975,1453743004,"201051344000900","219011344069620",29.40,4.00,0,330.93,343.25,6.3,4.2,0.027,319643.0,319643.0,13714,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743056,63835.00
01/25/2016 12:30,2,0.299,ACTIVE,211.70,337.54,59.938,1453743004,"201051344000648","219011344069620",29.14,2.50,0,332.13,343.55,8.9,6.7,0.031,313217.0,313217.0,13804,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743058,63836.00
01/25/2016 12:30,2,0.279,ACTIVE,211.70,337.24,59.981,1453743004,"201051344000569","219011344069620",30.12,4.50,0,331.83,343.55,8.5,6.3,0.031,321172.5,321172.5,13647,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743059,63837.00
01/25/2016 12:30,2,0.127,ACTIVE,211.25,300.57,59.986,1453743004,"201051344000983","219011344069620",16.14,3.00,0,298.77,303.58,2.1,0.1,0.000,314989.8,314989.8,13858,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743059,63838.00
01/25/2016 12:30,2,0.000,ALERT,211.48,300.57,59.981,1453743004,"201051344001158","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,309941.1,309941.1,13992,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453743061,63839.00
01/25/2016 12:30,2,0.301,ACTIVE,211.93,338.74,59.986,1453743004,"201051344000576","219011344069620",29.52,3.70,0,331.83,344.45,9.1,6.8,0.027,314380.8,314380.8,13729,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743062,63840.00
01/25/2016 12:30,2,0.086,ALERT,210.80,298.77,59.965,1453743004,"274151322000087","219011344069620",22.48,7.30,0,295.76,337.24,1.9,0.0,0.000,558469.0,558469.0,7650,0,0,0,L,1151911521,0,120.88,121.78,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743064,63841.00
01/25/2016 12:45,2,0.242,ACTIVE,211.48,339.95,59.959,1453743903,"201051344000645","219011344069620",31.43,4.00,0,331.83,345.36,7.8,5.6,0.022,313952.0,313952.0,13772,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743905,63842.00
01/25/2016 12:45,2,0.072,ACTIVE_NO_POWER,210.35,297.87,59.959,1453743903,"274151322000085","219011344069620",23.54,6.30,0,296.36,300.57,1.8,0.0,0.000,585986.2,585986.2,7653,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743906,63843.00
01/25/2016 12:45,2,0.000,ALERT,211.48,298.77,59.959,1453743903,"201051344000633","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,305778.1,305778.1,13998,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453743907,63844.00
01/25/2016 12:45,2,0.098,ALERT,211.03,299.37,59.954,1453743903,"201051344000469","219011344069620",30.43,1.50,0,296.66,302.07,3.0,1.0,0.000,307267.1,307267.1,13950,0,0,0,L,1122011218,0,120.20,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743909,63845.00
01/25/2016 12:45,2,0.059,ALERT,209.90,298.17,59.928,1453743903,"201051344000646","219011344069620",29.88,2.50,0,296.06,304.78,1.8,0.0,0.000,311576.5,311576.5,18581,0,0,0,L,1122011218,0,120.88,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743911,63846.00
01/25/2016 12:45,2,0.041,ALERT,210.12,298.17,59.938,1453743903,"274151322000052","219011344069620",30.20,4.00,0,295.76,301.17,0.0,0.0,0.000,593743.0,593743.0,7759,0,0,0,L,1151911521,0,119.97,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743913,63847.00
01/25/2016 12:45,2,0.072,ALERT,210.35,299.07,59.959,1453743903,"201051344000585","219011344069620",31.03,3.30,0,296.06,304.78,2.3,0.3,0.000,316504.0,316504.0,18573,0,0,0,L,1122011218,0,120.20,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743915,63848.00
01/25/2016 12:45,2,0.283,ACTIVE,210.35,335.74,59.959,1453743903,"201051344001230","219011344069620",29.10,5.50,0,330.03,340.55,8.4,6.2,0.031,315818.8,315818.8,18499,0,0,0,L,1122011218,0,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743915,63849.00
01/25/2016 12:45,2,0.137,ALERT,210.57,299.37,59.949,1453743903,"201051344000582","219011344069620",15.62,3.00,0,297.26,305.68,2.2,0.2,0.000,309735.7,309735.7,18556,0,0,0,L,1122011218,0,120.88,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1453743917,63850.00
01/25/2016 12:45,2,0.098,ALERT,210.12,298.77,59.965,1453743903,"201051344000955","219011344069620",30.69,3.00,0,296.66,305.08,3.0,1.0,0.000,319064.6,319064.6,18549,0,0,0,L,1122011218,0,120.20,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743919,63851.00
01/25/2016 12:45,2,0.076,ALERT,210.57,334.84,59.944,1453743903,"274151322000094","219011344069620",27.12,7.00,0,296.96,417.19,2.1,0.1,0.000,477899.9,477899.9,7981,0,0,0,L,1151911521,0,120.65,121.55,0002,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743921,63852.00
01/25/2016 12:45,2,0.000,ALERT,211.03,300.27,59.991,1453743903,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,320417.8,320417.8,13968,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453743923,63853.00
01/25/2016 12:45,2,0.172,ACTIVE,210.12,299.07,59.949,1453743903,"201051344000890","219011344069620",22.03,3.70,0,297.26,335.74,3.9,1.8,0.000,317264.9,317264.9,18555,0,0,0,L,1122011218,0,120.88,119.97,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743924,63854.00
01/25/2016 12:45,2,0.094,ALERT,210.35,298.77,59.938,1453743903,"201051344000438","219011344069620",31.99,2.50,0,291.85,311.09,3.1,1.1,0.000,319025.5,319025.5,18577,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743925,63855.00
01/25/2016 12:45,2,0.135,ALERT,210.35,298.17,59.991,1453743903,"201051344000417","219011344069620",30.24,2.50,0,295.46,304.48,4.2,2.1,0.000,313105.3,313105.3,18654,0,0,0,L,1122011218,0,120.65,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743927,63856.00
01/25/2016 12:45,2,0.061,ACTIVE_NO_POWER,210.35,298.17,59.944,1453743903,"274151322000083","219011344069620",20.59,3.70,0,296.06,300.87,1.3,0.0,0.000,588056.7,588056.7,7768,0,0,0,L,1151911521,0,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743928,63857.00
01/25/2016 12:45,2,0.018,ALERT,210.57,297.57,59.949,1453743903,"274151322000076","219011344069620",30.14,3.70,0,296.06,301.17,0.0,0.0,0.000,624656.0,624656.0,7783,0,0,0,L,1151911521,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743930,63858.00
01/25/2016 12:45,2,0.273,ACTIVE,211.03,336.04,59.970,1453743903,"201051344000868","219011344069620",29.38,3.70,0,330.93,341.45,8.2,6.0,0.027,305569.0,305569.0,13788,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743931,63859.00
01/25/2016 12:45,2,0.176,ACTIVE,210.35,338.14,59.959,1453743903,"274151322000095","219011344069620",31.17,7.30,0,333.33,343.25,5.5,3.4,0.027,618210.6,618210.6,7689,0,0,0,L,1151911521,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743932,63860.00
01/25/2016 12:45,2,0.000,ALERT,210.57,298.77,59.959,1453743903,"201051344000988","219011344069620",0.00,2.50,0,295.16,302.07,0.0,0.0,0.000,304698.6,304698.6,13973,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453743934,63861.00
01/25/2016 12:45,2,0.072,ALERT,210.12,298.17,59.970,1453743903,"201051344001025","219011344069620",30.73,2.50,0,296.06,305.38,2.3,0.3,0.000,317109.1,317109.1,18555,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743936,63862.00
01/25/2016 12:45,2,0.104,ALERT,210.80,299.67,59.965,1453743903,"201051344000458","219011344069620",28.69,3.70,0,297.87,302.98,3.1,1.1,0.000,314850.6,314850.6,13938,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743938,63863.00
01/25/2016 12:45,2,0.254,ACTIVE,211.70,337.54,59.954,1453743903,"201051344000853","219011344069620",25.86,4.00,0,332.13,342.35,6.6,4.5,0.018,312852.0,312852.0,13748,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743939,63864.00
01/25/2016 12:45,2,0.148,ACTIVE,210.57,298.77,59.954,1453743903,"201051344000685","219011344069620",21.97,3.30,0,296.66,327.62,3.3,1.3,0.000,319067.8,319067.8,18500,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743940,63865.00
01/25/2016 12:45,2,0.229,ALERT,210.57,335.44,59.965,1453743903,"201051344000917","219011344069620",25.98,6.30,0,295.46,340.55,6.0,3.9,0.013,316797.9,316797.9,18471,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743942,63866.00
01/25/2016 12:45,2,0.246,ACTIVE,210.35,335.14,59.949,1453743903,"201051344001145","219011344069620",29.88,5.00,0,331.53,341.45,7.5,5.3,0.027,320694.6,320694.6,18451,0,0,0,L,1122011218,0,120.65,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743943,63867.00
01/25/2016 12:45,2,0.084,ALERT,210.35,297.87,59.954,1453743903,"201051344000651","219011344069620",30.28,2.00,0,296.06,304.18,2.6,0.6,0.000,313505.5,313505.5,18582,0,0,0,L,1122011218,0,121.10,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743944,63868.00
01/25/2016 12:45,2,0.094,ACTIVE,210.12,334.84,59.959,1453743903,"274151322000088","219011344069620",29.34,7.70,0,322.51,347.16,2.8,0.8,0.000,570955.7,570955.7,7616,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743945,63869.00
01/25/2016 12:45,2,0.000,ALERT,211.03,296.66,59.954,1453743903,"274151322000068","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,478005.0,478005.0,8083,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453743947,63870.00
01/25/2016 12:45,2,0.064,ALERT,209.90,298.47,59.954,1453743903,"201051344001135","219011344069620",30.43,3.00,0,296.66,305.08,2.0,0.0,0.000,309913.0,309913.0,18580,0,0,0,L,1122011218,0,120.42,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453743949,63871.00
01/25/2016 12:45,2,0.000,ALERT,210.57,299.97,59.954,1453743903,"201051344000594","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,315815.2,315815.2,13984,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453743951,63872.00
01/25/2016 12:45,2,0.139,ACTIVE,210.35,298.47,59.959,1453743903,"201051344001203","219011344069620",17.43,3.00,0,296.66,306.58,2.5,0.5,0.000,316446.8,316446.8,18559,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743952,63873.00
01/25/2016 12:45,2,0.061,ACTIVE_NO_POWER,209.90,297.57,59.970,1453743903,"274151322000054","219011344069620",21.41,6.30,0,296.06,301.17,1.4,0.0,0.000,583292.8,583292.8,7635,0,0,0,L,1151911521,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743953,63874.00
01/25/2016 12:45,2,0.000,ALERT,211.25,299.07,59.970,1453743903,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,305039.2,305039.2,13966,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453743954,63875.00
01/25/2016 12:45,2,0.189,ACTIVE,210.12,298.17,59.965,1453743903,"201051344001093","219011344069620",19.78,4.50,0,296.36,304.48,3.8,1.8,0.000,315086.1,315086.1,18519,0,0,0,L,1122011218,0,120.65,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743955,63876.00
01/25/2016 12:45,2,0.209,ACTIVE,210.80,336.04,59.970,1453743903,"201051344000900","219011344069620",29.36,4.00,0,330.93,342.35,6.2,4.1,0.031,319644.0,319644.0,13715,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743956,63877.00
01/25/2016 12:45,2,0.293,ACTIVE,211.03,335.74,59.922,1453743903,"201051344000648","219011344069620",29.88,2.50,0,333.03,342.35,8.9,6.6,0.027,313218.6,313218.6,13805,0,0,0,L,1122011218,0,120.20,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743957,63878.00
01/25/2016 12:45,2,0.281,ACTIVE,211.03,336.04,59.965,1453743903,"201051344000569","219011344069620",29.90,4.50,0,332.13,342.05,8.6,6.3,0.031,321174.0,321174.0,13648,0,0,0,L,1122011218,0,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743958,63879.00
01/25/2016 12:45,2,0.129,ACTIVE,210.80,299.37,59.959,1453743903,"201051344000983","219011344069620",16.02,3.00,0,298.47,302.37,2.1,0.1,0.000,314989.9,314989.9,13859,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743959,63880.00
01/25/2016 12:45,2,0.000,ALERT,210.80,299.37,59.959,1453743903,"201051344001158","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,309941.1,309941.1,13994,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453743961,63881.00
01/25/2016 12:45,2,0.301,ACTIVE,211.70,338.14,59.965,1453743903,"201051344000576","219011344069620",29.54,3.70,0,332.13,342.95,9.0,6.8,0.027,314382.5,314382.5,13730,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743962,63882.00
01/25/2016 12:45,2,0.088,ACTIVE_NO_POWER,210.35,296.66,59.954,1453743903,"274151322000087","219011344069620",22.68,7.30,0,295.16,299.97,2.0,0.0,0.000,558469.0,558469.0,7652,0,0,0,L,1151911521,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453743963,63883.00
01/25/2016 13:00,2,0.229,ACTIVE,211.70,337.24,59.981,1453744803,"201051344000645","219011344069620",31.09,4.00,0,333.63,344.45,7.3,5.1,0.018,313953.2,313953.2,13773,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744804,63884.00
