ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 13:00,2,0.070,ACTIVE_NO_POWER,210.57,298.17,59.975,1453744803,"274151322000085","219011344069620",22.78,6.70,0,295.76,300.27,1.6,0.0,0.000,585986.2,585986.2,7654,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744805,63885.00
01/25/2016 13:00,2,0.000,ALERT,211.48,299.67,59.959,1453744803,"201051344000633","219011344069620",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,305778.1,305778.1,14000,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453744807,63886.00
01/25/2016 13:00,2,0.098,ALERT,211.25,300.27,59.981,1453744803,"201051344000469","219011344069620",30.04,1.50,0,296.06,302.37,3.0,1.0,0.000,307267.3,307267.3,13952,0,0,0,L,1122011218,0,120.20,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744809,63887.00
01/25/2016 13:00,2,0.057,ALERT,210.57,299.07,59.991,1453744803,"201051344000646","219011344069620",29.48,3.00,0,295.76,300.87,1.7,0.0,0.000,311576.5,311576.5,18583,0,0,0,L,1122011218,0,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744811,63888.00
01/25/2016 13:00,2,0.041,ALERT,210.12,298.47,59.970,1453744803,"274151322000052","219011344069620",29.88,4.00,0,295.76,300.87,0.0,0.0,0.000,593743.0,593743.0,7761,0,0,0,L,1151911521,0,119.97,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744813,63889.00
01/25/2016 13:00,2,0.072,ALERT,210.80,299.07,59.981,1453744803,"201051344000585","219011344069620",30.77,3.30,0,296.36,301.17,2.3,0.3,0.000,316504.0,316504.0,18575,0,0,0,L,1122011218,0,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744814,63890.00
01/25/2016 13:00,2,0.275,ACTIVE,210.80,335.44,59.991,1453744803,"201051344001230","219011344069620",28.17,5.00,0,329.13,339.65,7.9,5.7,0.027,315820.1,315820.1,18500,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744815,63891.00
01/25/2016 13:00,2,0.082,ALERT,211.25,299.97,59.975,1453744803,"201051344000582","219011344069620",30.77,2.50,0,297.57,301.77,2.6,0.6,0.000,309735.8,309735.8,18558,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744817,63892.00
01/25/2016 13:00,2,0.098,ALERT,210.12,298.77,59.991,1453744803,"201051344000955","219011344069620",30.40,3.00,0,296.66,300.87,3.1,1.0,0.000,319064.8,319064.8,18551,0,0,0,L,1122011218,0,120.20,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744819,63893.00
01/25/2016 13:00,2,0.059,ACTIVE_NO_POWER,210.80,329.13,59.986,1453744803,"274151322000094","219011344069620",27.93,6.70,0,295.76,417.79,1.6,0.0,0.000,477899.9,477899.9,7983,0,0,0,L,1151911521,0,120.65,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744820,63894.00
01/25/2016 13:00,2,0.000,ALERT,211.25,301.17,59.975,1453744803,"201051344000579","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,320417.8,320417.8,13970,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453744822,63895.00
01/25/2016 13:00,2,0.172,ACTIVE,210.80,299.67,59.986,1453744803,"201051344000890","219011344069620",21.93,3.30,0,297.26,306.28,3.9,1.8,0.000,317265.3,317265.3,18556,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744822,63896.00
01/25/2016 13:00,2,0.098,ALERT,210.80,299.07,60.018,1453744803,"201051344000438","219011344069620",31.79,2.00,0,292.16,311.39,3.2,1.1,0.000,319025.8,319025.8,18579,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744824,63897.00
01/25/2016 13:00,2,0.135,ALERT,211.03,299.07,59.991,1453744803,"201051344000417","219011344069620",30.02,2.50,0,296.06,300.27,4.1,2.0,0.000,313105.8,313105.8,18656,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744826,63898.00
01/25/2016 13:00,2,0.057,ACTIVE_NO_POWER,210.35,298.47,60.018,1453744803,"274151322000083","219011344069620",19.38,3.30,0,296.06,300.57,1.1,0.0,0.000,588056.7,588056.7,7769,0,0,0,L,1151911521,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744827,63899.00
01/25/2016 13:00,2,0.018,ALERT,211.25,298.47,59.986,1453744803,"274151322000076","219011344069620",29.86,3.70,0,295.46,300.57,0.0,0.0,0.000,624656.0,624656.0,7785,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744829,63900.00
01/25/2016 13:00,2,0.258,ACTIVE,211.25,337.54,59.991,1453744803,"201051344000868","219011344069620",30.06,3.70,0,330.93,341.75,7.9,5.7,0.022,305570.3,305570.3,13789,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744830,63901.00
01/25/2016 13:00,2,0.168,ACTIVE,210.57,336.64,59.965,1453744803,"274151322000095","219011344069620",30.87,7.30,0,332.73,341.15,5.2,3.1,0.022,618211.3,618211.3,7690,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744831,63902.00
01/25/2016 13:00,2,0.000,ALERT,211.03,300.57,59.986,1453744803,"201051344000988","219011344069620",0.00,2.50,0,294.56,302.37,0.0,0.0,0.000,304698.6,304698.6,13975,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453744833,63903.00
01/25/2016 13:00,2,0.070,ALERT,210.57,298.17,60.007,1453744803,"201051344001025","219011344069620",30.55,2.50,0,295.76,301.47,2.3,0.3,0.000,317109.1,317109.1,18557,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744834,63904.00
01/25/2016 13:00,2,0.100,ALERT,211.25,300.87,59.991,1453744803,"201051344000458","219011344069620",30.81,3.70,0,297.87,303.28,3.2,1.1,0.000,314850.9,314850.9,13940,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744836,63905.00
01/25/2016 13:00,2,0.248,ACTIVE,211.93,338.14,60.002,1453744803,"201051344000853","219011344069620",25.58,4.00,0,328.52,346.26,6.5,4.3,0.013,312853.0,312853.0,13749,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744837,63906.00
01/25/2016 13:00,2,0.271,ACTIVE,211.25,336.64,59.991,1453744803,"201051344000685","219011344069620",18.73,3.30,0,296.66,339.04,5.2,3.0,0.013,319068.4,319068.4,18501,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744838,63907.00
01/25/2016 13:00,2,0.223,ACTIVE,211.03,336.64,59.938,1453744803,"201051344000917","219011344069620",25.60,6.30,0,295.16,340.55,5.8,3.7,0.004,316798.8,316798.8,18473,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744839,63908.00
01/25/2016 13:00,2,0.238,ACTIVE,211.25,336.64,59.986,1453744803,"201051344001145","219011344069620",29.62,5.00,0,329.73,341.75,7.2,5.0,0.022,320695.8,320695.8,18452,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744840,63909.00
01/25/2016 13:00,2,0.084,ALERT,211.03,298.77,59.986,1453744803,"201051344000651","219011344069620",30.12,2.00,0,296.06,300.57,2.6,0.6,0.000,313505.6,313505.6,18584,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744842,63910.00
01/25/2016 13:00,2,0.088,ACTIVE,210.35,336.04,59.954,1453744803,"274151322000088","219011344069620",27.81,7.70,0,321.61,345.36,2.5,0.5,0.000,570955.8,570955.8,7617,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744843,63911.00
01/25/2016 13:00,2,0.000,ALERT,211.25,297.57,59.991,1453744803,"274151322000068","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,478005.0,478005.0,8085,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453744845,63912.00
01/25/2016 13:00,2,0.062,ALERT,210.57,299.07,59.991,1453744803,"201051344001135","219011344069620",30.28,3.30,0,296.66,301.47,1.9,0.0,0.000,309913.0,309913.0,18582,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744846,63913.00
01/25/2016 13:00,2,0.000,ALERT,211.03,301.17,59.991,1453744803,"201051344000594","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,315815.2,315815.2,13986,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453744848,63914.00
01/25/2016 13:00,2,0.137,ALERT,211.03,299.07,60.002,1453744803,"201051344001203","219011344069620",16.62,3.00,0,296.36,302.68,2.3,0.3,0.000,316446.8,316446.8,18560,0,0,0,L,1122011218,0,121.55,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1453744850,63915.00
01/25/2016 13:00,2,0.059,ACTIVE_NO_POWER,210.57,298.77,59.970,1453744803,"274151322000054","219011344069620",21.05,6.30,0,295.76,300.57,1.2,0.0,0.000,583292.8,583292.8,7636,0,0,0,L,1151911521,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744851,63916.00
01/25/2016 13:00,2,0.000,ALERT,211.70,300.27,59.986,1453744803,"201051344000867","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,305039.2,305039.2,13968,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453744853,63917.00
01/25/2016 13:00,2,0.188,ACTIVE,211.03,299.37,59.975,1453744803,"201051344001093","219011344069620",19.16,4.50,0,296.06,300.87,3.7,1.6,0.000,315086.4,315086.4,18520,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744854,63918.00
01/25/2016 13:00,2,0.203,ACTIVE,211.48,338.14,59.986,1453744803,"201051344000900","219011344069620",29.20,4.00,0,330.33,341.15,6.0,3.9,0.031,319644.8,319644.8,13716,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744854,63919.00
01/25/2016 13:00,2,0.287,ACTIVE,211.70,337.24,59.970,1453744803,"201051344000648","219011344069620",29.74,3.00,0,330.93,342.65,8.7,6.5,0.027,313220.1,313220.1,13806,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744855,63920.00
01/25/2016 13:00,2,0.277,ACTIVE,211.70,337.24,59.981,1453744803,"201051344000569","219011344069620",29.92,5.00,0,330.93,340.85,8.4,6.2,0.027,321175.4,321175.4,13649,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744856,63921.00
01/25/2016 13:00,2,0.125,ALERT,211.48,300.87,59.986,1453744803,"201051344000983","219011344069620",14.69,3.30,0,293.66,309.89,1.9,0.0,0.000,314989.9,314989.9,13860,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453744858,63922.00
01/25/2016 13:00,2,0.000,ALERT,211.48,300.27,59.965,1453744803,"201051344001158","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,309941.1,309941.1,13996,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453744860,63923.00
01/25/2016 13:00,2,0.289,ACTIVE,211.93,338.44,59.981,1453744803,"201051344000576","219011344069620",30.00,3.70,0,331.23,343.25,8.8,6.5,0.022,314384.0,314384.0,13731,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744862,63924.00
01/25/2016 13:00,2,0.084,ACTIVE_NO_POWER,210.57,298.17,59.975,1453744803,"274151322000087","219011344069620",22.32,7.30,0,294.86,299.67,1.9,0.0,0.000,558469.0,558469.0,7653,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453744863,63925.00
01/25/2016 13:15,2,0.264,ACTIVE,212.16,340.55,59.975,1453745703,"201051344000645","219011344069620",31.47,4.00,0,332.43,345.96,8.4,6.2,0.031,313954.7,313954.7,13774,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745704,63926.00
01/25/2016 13:15,2,0.080,ACTIVE_NO_POWER,210.80,298.77,59.954,1453745703,"274151322000085","219011344069620",24.31,6.70,0,296.66,301.17,2.0,0.0,0.000,585986.2,585986.2,7655,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745705,63927.00
01/25/2016 13:15,2,0.000,ALERT,211.93,300.27,59.965,1453745703,"201051344000633","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,305778.1,305778.1,14002,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453745707,63928.00
01/25/2016 13:15,2,0.100,ALERT,211.70,300.87,59.954,1453745703,"201051344000469","219011344069620",30.73,1.50,0,297.26,302.68,3.1,1.1,0.000,307267.5,307267.5,13954,0,0,0,L,1122011218,0,120.20,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453745709,63929.00
01/25/2016 13:15,2,0.057,ALERT,211.03,299.97,59.991,1453745703,"201051344000646","219011344069620",30.20,3.00,0,296.36,301.47,1.8,0.0,0.000,311576.5,311576.5,18585,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453745710,63930.00
01/25/2016 13:15,2,0.078,ALERT,210.57,299.67,59.954,1453745703,"274151322000052","219011344069620",16.74,4.00,0,296.36,301.47,1.3,0.0,0.000,593743.0,593743.0,7763,0,0,0,L,1151911521,0,120.20,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1453745712,63931.00
01/25/2016 13:15,2,0.127,ALERT,211.48,300.57,59.965,1453745703,"201051344000585","219011344069620",13.74,3.30,0,296.66,301.77,1.8,0.0,0.000,316504.1,316504.1,18577,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453745714,63932.00
01/25/2016 13:15,2,0.301,ACTIVE,211.25,336.64,59.954,1453745703,"201051344001230","219011344069620",29.78,5.00,0,329.73,339.95,9.1,6.9,0.035,315821.7,315821.7,18501,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745715,63933.00
01/25/2016 13:15,2,0.145,ALERT,211.70,300.57,59.965,1453745703,"201051344000582","219011344069620",18.59,3.00,0,297.87,302.37,2.8,0.7,0.000,309735.9,309735.9,18560,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1453745717,63934.00
01/25/2016 13:15,2,0.098,ALERT,210.80,299.67,59.959,1453745703,"201051344000955","219011344069620",30.99,3.00,0,297.26,301.47,3.1,1.1,0.000,319065.1,319065.1,18553,0,0,0,L,1122011218,0,120.65,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453745718,63935.00
01/25/2016 13:15,2,0.061,ALERT,210.80,337.54,59.954,1453745703,"274151322000094","219011344069620",28.57,7.00,0,296.36,418.09,1.8,0.0,0.000,477899.9,477899.9,7984,0,0,0,L,1151911521,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745720,63936.00
01/25/2016 13:15,2,0.000,ALERT,211.48,301.77,59.986,1453745703,"201051344000579","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,320417.8,320417.8,13972,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453745722,63937.00
01/25/2016 13:15,2,0.176,ACTIVE,211.03,300.27,59.965,1453745703,"201051344000890","219011344069620",22.28,3.30,0,297.87,311.69,4.0,1.9,0.000,317265.8,317265.8,18557,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745723,63938.00
01/25/2016 13:15,2,0.158,ALERT,211.25,299.67,59.970,1453745703,"201051344000438","219011344069620",16.08,2.00,0,292.46,310.49,2.6,0.6,0.000,319025.9,319025.9,18581,0,0,0,L,1122011218,0,121.55,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1453745725,63939.00
01/25/2016 13:15,2,0.133,ALERT,211.48,299.37,59.965,1453745703,"201051344000417","219011344069620",30.55,2.50,0,296.36,300.87,4.2,2.1,0.000,313106.3,313106.3,18658,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453745727,63940.00
01/25/2016 13:15,2,0.066,ACTIVE_NO_POWER,210.80,298.77,59.959,1453745703,"274151322000083","219011344069620",21.95,3.70,0,296.96,301.17,1.5,0.0,0.000,588056.7,588056.7,7770,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745728,63941.00
01/25/2016 13:15,2,0.018,ALERT,211.25,299.07,59.949,1453745703,"274151322000076","219011344069620",30.49,3.70,0,296.66,301.47,0.0,0.0,0.000,624656.0,624656.0,7787,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453745730,63942.00
01/25/2016 13:15,2,0.301,ACTIVE,211.48,337.54,59.917,1453745703,"201051344000868","219011344069620",29.74,3.70,0,332.13,342.35,9.1,6.8,0.035,305571.9,305571.9,13790,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745731,63943.00
01/25/2016 13:15,2,0.180,ACTIVE,210.80,345.06,59.981,1453745703,"274151322000095","219011344069620",31.99,7.30,0,333.63,347.76,5.9,3.8,0.027,618212.1,618212.1,7691,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745732,63944.00
01/25/2016 13:15,2,0.000,ALERT,211.03,300.27,59.965,1453745703,"201051344000988","219011344069620",0.00,2.50,0,295.46,302.68,0.0,0.0,0.000,304698.6,304698.6,13977,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453745734,63945.00
01/25/2016 13:15,2,0.074,ALERT,211.03,299.07,59.970,1453745703,"201051344001025","219011344069620",31.03,2.50,0,296.66,302.07,2.3,0.3,0.000,317109.2,317109.2,18559,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453745736,63946.00
01/25/2016 13:15,2,0.098,ALERT,211.25,300.87,59.965,1453745703,"201051344000458","219011344069620",31.29,3.70,0,298.47,303.88,3.2,1.1,0.000,314851.1,314851.1,13942,0,0,0,L,1122011218,0,120.65,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453745737,63947.00
01/25/2016 13:15,2,0.260,ACTIVE,212.16,338.74,59.975,1453745703,"201051344000853","219011344069620",28.57,4.50,0,322.21,352.57,7.5,5.3,0.022,312854.2,312854.2,13750,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745738,63948.00
01/25/2016 13:15,2,0.309,ALERT,211.70,337.54,60.002,1453745703,"201051344000685","219011344069620",19.02,3.70,0,298.17,339.95,6.0,3.8,0.022,319069.1,319069.1,18502,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745740,63949.00
01/25/2016 13:15,2,0.236,ALERT,211.48,336.94,59.981,1453745703,"201051344000917","219011344069620",27.04,6.30,0,296.36,340.85,6.5,4.4,0.018,316799.8,316799.8,18474,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745742,63950.00
01/25/2016 13:15,2,0.273,ACTIVE,211.48,337.24,59.965,1453745703,"201051344001145","219011344069620",30.20,5.00,0,331.23,341.45,8.4,6.2,0.031,320697.2,320697.2,18453,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745743,63951.00
01/25/2016 13:15,2,0.150,ALERT,211.25,299.37,59.991,1453745703,"201051344000651","219011344069620",12.03,2.00,0,296.96,301.17,1.9,0.0,0.000,313505.8,313505.8,18586,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453745745,63952.00
01/25/2016 13:15,2,0.107,ACTIVE,210.12,336.64,59.965,1453745703,"274151322000088","219011344069620",29.22,7.70,0,313.80,350.47,3.2,1.2,0.013,570956.0,570956.0,7618,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745746,63953.00
01/25/2016 13:15,2,0.000,ALERT,211.25,297.57,59.970,1453745703,"274151322000068","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,478005.0,478005.0,8087,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453745748,63954.00
01/25/2016 13:15,2,0.064,ALERT,210.80,299.37,59.949,1453745703,"201051344001135","219011344069620",30.75,3.30,0,297.57,302.07,2.1,0.1,0.000,309913.0,309913.0,18584,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453745749,63955.00
01/25/2016 13:15,2,0.000,ALERT,210.80,300.57,59.981,1453745703,"201051344000594","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,315815.2,315815.2,13988,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453745751,63956.00
01/25/2016 13:15,2,0.143,ACTIVE,211.03,299.37,59.975,1453745703,"201051344001203","219011344069620",19.50,3.00,0,297.26,303.28,2.9,0.8,0.000,316446.9,316446.9,18562,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745752,63957.00
01/25/2016 13:15,2,0.064,ACTIVE_NO_POWER,210.35,298.77,59.986,1453745703,"274151322000054","219011344069620",22.54,6.70,0,296.96,301.47,1.5,0.0,0.000,583292.8,583292.8,7637,0,0,0,L,1151911521,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745753,63958.00
01/25/2016 13:15,2,0.000,ALERT,211.70,299.97,59.981,1453745703,"201051344000867","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,305039.2,305039.2,13970,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453745755,63959.00
01/25/2016 13:15,2,0.193,ACTIVE,211.03,299.67,59.986,1453745703,"201051344001093","219011344069620",21.29,4.50,0,297.26,301.17,4.2,2.1,0.000,315086.9,315086.9,18521,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745756,63960.00
01/25/2016 13:15,2,0.242,ACTIVE,211.25,337.54,59.991,1453745703,"201051344000900","219011344069620",28.96,4.00,0,331.23,342.35,7.1,5.0,0.040,319646.0,319646.0,13717,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745757,63961.00
01/25/2016 13:15,2,0.328,ACTIVE,211.70,337.24,59.959,1453745703,"201051344000648","219011344069620",29.32,2.50,0,331.83,342.35,9.8,7.6,0.040,313221.9,313221.9,13807,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745758,63962.00
01/25/2016 13:15,2,0.312,ACTIVE,211.48,336.94,59.986,1453745703,"201051344000569","219011344069620",29.52,5.00,0,331.83,342.35,9.4,7.1,0.044,321177.1,321177.1,13650,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745759,63963.00
01/25/2016 13:15,2,0.137,ACTIVE,211.25,300.57,59.986,1453745703,"201051344000983","219011344069620",18.91,3.30,0,299.07,303.58,2.6,0.6,0.000,314990.0,314990.0,13862,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745760,63964.00
01/25/2016 13:15,2,0.000,ALERT,211.48,300.27,59.996,1453745703,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,309941.1,309941.1,13998,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453745762,63965.00
01/25/2016 13:15,2,0.314,ACTIVE,212.16,338.74,59.981,1453745703,"201051344000576","219011344069620",30.53,3.70,0,332.43,343.55,9.7,7.4,0.031,314385.8,314385.8,13732,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745763,63966.00
01/25/2016 13:15,2,0.094,ACTIVE,210.57,298.17,60.002,1453745703,"274151322000087","219011344069620",23.24,7.30,0,296.36,300.27,2.2,0.2,0.000,558469.0,558469.0,7654,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453745764,63967.00
01/25/2016 13:30,2,0.270,ACTIVE,212.16,341.75,59.981,1453746603,"201051344000645","219011344069620",31.59,4.00,0,333.33,347.76,8.7,6.5,0.031,313956.3,313956.3,13775,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746605,63968.00
01/25/2016 13:30,2,0.082,ACTIVE,211.03,299.37,60.007,1453746603,"274151322000085","219011344069620",24.47,6.70,0,297.26,301.47,2.1,0.1,0.000,585986.2,585986.2,7656,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746605,63969.00
01/25/2016 13:30,2,0.000,ALERT,211.93,300.57,59.991,1453746603,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,14004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453746607,63970.00
01/25/2016 13:30,2,0.092,ALERT,211.48,300.87,59.981,1453746603,"201051344000469","219011344069620",25.88,1.50,0,297.87,302.98,2.9,0.9,0.000,307267.8,307267.8,13956,0,0,0,L,1122011218,0,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453746609,63971.00
01/25/2016 13:30,2,0.059,ALERT,210.80,299.37,59.981,1453746603,"201051344000646","219011344069620",30.34,3.00,0,297.57,301.47,1.8,0.0,0.000,311576.5,311576.5,18587,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453746611,63972.00
01/25/2016 13:30,2,0.080,ACTIVE_NO_POWER,210.57,299.37,59.986,1453746603,"274151322000052","219011344069620",18.25,4.50,0,296.96,301.77,1.5,0.0,0.000,593743.0,593743.0,7765,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746612,63973.00
01/25/2016 13:30,2,0.131,ACTIVE,211.03,299.67,59.981,1453746603,"201051344000585","219011344069620",15.74,3.70,0,297.57,301.77,2.1,0.1,0.000,316504.1,316504.1,18579,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746613,63974.00
01/25/2016 13:30,2,0.314,ACTIVE,211.25,336.34,59.986,1453746603,"201051344001230","219011344069620",29.40,6.00,0,329.73,341.15,9.4,7.2,0.044,315823.4,315823.4,18502,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746614,63975.00
01/25/2016 13:30,2,0.148,ACTIVE,211.70,300.87,59.949,1453746603,"201051344000582","219011344069620",19.68,3.30,0,299.07,302.37,3.0,1.0,0.000,309736.1,309736.1,18562,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746615,63976.00
01/25/2016 13:30,2,0.158,ALERT,210.80,299.37,59.981,1453746603,"201051344000955","219011344069620",14.87,3.30,0,297.57,301.47,2.4,0.4,0.000,319065.1,319065.1,18555,0,0,0,L,1122011218,0,120.65,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1453746616,63977.00
01/25/2016 13:30,2,0.064,ALERT,211.03,337.54,59.975,1453746603,"274151322000094","219011344069620",28.71,7.00,0,297.26,418.39,1.9,0.0,0.000,477899.9,477899.9,7986,0,0,0,L,1151911521,0,120.88,122.01,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746618,63978.00
01/25/2016 13:30,2,0.000,ALERT,211.93,302.07,59.986,1453746603,"201051344000579","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,320417.8,320417.8,13974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453746620,63979.00
01/25/2016 13:30,2,0.176,ACTIVE,211.25,300.57,59.970,1453746603,"201051344000890","219011344069620",22.46,3.70,0,298.77,319.21,4.0,2.0,0.000,317266.3,317266.3,18558,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746621,63980.00
01/25/2016 13:30,2,0.160,ACTIVE,211.25,299.97,59.981,1453746603,"201051344000438","219011344069620",17.20,3.00,0,298.17,301.77,2.8,0.8,0.000,319026.1,319026.1,18583,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746622,63981.00
01/25/2016 13:30,2,0.189,ALERT,211.25,299.37,60.007,1453746603,"201051344000417","219011344069620",14.29,3.00,0,297.26,301.17,2.8,0.7,0.000,313106.8,313106.8,18660,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453746624,63982.00
01/25/2016 13:30,2,0.068,ACTIVE_NO_POWER,211.25,299.37,60.007,1453746603,"274151322000083","219011344069620",22.56,4.00,0,297.57,301.47,1.6,0.0,0.000,588056.7,588056.7,7771,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746624,63983.00
01/25/2016 13:30,2,0.053,ALERT,211.70,299.97,59.959,1453746603,"274151322000076","219011344069620",16.50,4.00,0,296.96,301.77,0.9,0.0,0.000,624656.0,624656.0,7789,0,0,0,L,1151911521,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1453746626,63984.00
01/25/2016 13:30,2,0.312,ACTIVE,211.93,338.74,59.970,1453746603,"201051344000868","219011344069620",29.90,3.70,0,330.93,342.95,9.5,7.2,0.035,305573.6,305573.6,13791,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746627,63985.00
01/25/2016 13:30,2,0.182,ACTIVE,211.25,348.06,59.986,1453746603,"274151322000095","219011344069620",32.28,7.30,0,334.24,350.77,5.9,3.8,0.027,618213.1,618213.1,7692,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746628,63986.00
01/25/2016 13:30,2,0.000,ALERT,211.48,301.17,59.965,1453746603,"201051344000988","219011344069620",0.00,2.50,0,296.36,302.98,0.0,0.0,0.000,304698.6,304698.6,13979,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453746630,63987.00
01/25/2016 13:30,2,0.119,ALERT,210.35,298.17,59.970,1453746603,"201051344001025","219011344069620",15.78,3.00,0,297.26,302.37,1.9,0.0,0.000,317109.2,317109.2,18561,0,0,0,L,1122011218,0,120.42,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1453746632,63988.00
01/25/2016 13:30,2,0.145,ALERT,211.25,301.17,59.965,1453746603,"201051344000458","219011344069620",16.70,3.70,0,298.47,303.88,2.5,0.5,0.000,314851.2,314851.2,13944,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1453746634,63989.00
01/25/2016 13:30,2,0.268,ACTIVE,212.16,339.04,59.959,1453746603,"201051344000853","219011344069620",29.04,4.50,0,333.03,344.45,7.9,5.7,0.027,312855.6,312855.6,13751,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746634,63990.00
01/25/2016 13:30,2,0.316,ACTIVE,211.93,337.84,59.965,1453746603,"201051344000685","219011344069620",19.18,4.00,0,330.33,343.25,6.2,4.0,0.022,319070.1,319070.1,18504,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746635,63991.00
01/25/2016 13:30,2,0.236,ACTIVE,211.70,337.24,59.991,1453746603,"201051344000917","219011344069620",27.93,6.70,0,321.91,354.37,6.7,4.6,0.013,316800.9,316800.9,18476,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746636,63992.00
01/25/2016 13:30,2,0.279,ACTIVE,211.48,336.94,59.970,1453746603,"201051344001145","219011344069620",30.51,5.00,0,331.83,342.95,8.7,6.5,0.035,320698.7,320698.7,18454,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746637,63993.00
01/25/2016 13:30,2,0.154,ACTIVE,211.25,299.07,59.970,1453746603,"201051344000651","219011344069620",16.42,2.50,0,297.26,301.17,2.6,0.6,0.000,313505.9,313505.9,18588,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746638,63994.00
01/25/2016 13:30,2,0.117,ACTIVE,210.80,338.14,59.970,1453746603,"274151322000088","219011344069620",30.06,8.00,0,332.73,339.95,3.6,1.5,0.009,570956.3,570956.3,7619,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746639,63995.00
01/25/2016 13:30,2,0.008,ALERT,211.48,298.47,59.954,1453746603,"274151322000068","219011344069620",40.57,5.00,0,296.36,388.34,0.0,0.0,0.000,478005.0,478005.0,8089,0,0,0,L,1151911521,0,121.55,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1453746641,63996.00
01/25/2016 13:30,2,0.062,ALERT,210.80,299.67,59.959,1453746603,"201051344001135","219011344069620",30.89,3.30,0,297.57,302.07,2.0,0.0,0.000,309913.0,309913.0,18586,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453746643,63997.00
01/25/2016 13:30,2,0.000,ALERT,211.25,301.77,59.975,1453746603,"201051344000594","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,315815.2,315815.2,13990,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453746645,63998.00
01/25/2016 13:30,2,0.150,ACTIVE,211.25,299.37,59.970,1453746603,"201051344001203","219011344069620",19.60,3.30,0,297.87,303.28,3.0,1.0,0.000,316447.1,316447.1,18563,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746645,63999.00
01/25/2016 13:30,2,0.068,ACTIVE_NO_POWER,210.57,299.37,59.959,1453746603,"274151322000054","219011344069620",23.06,6.70,0,297.26,301.47,1.6,0.0,0.000,583292.8,583292.8,7638,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746646,64000.00
01/25/2016 13:30,2,0.000,ALERT,211.93,301.17,59.938,1453746603,"201051344000867","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,305039.2,305039.2,13972,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453746648,64001.00
01/25/2016 13:30,2,0.197,ACTIVE,211.03,299.37,59.949,1453746603,"201051344001093","219011344069620",21.81,4.50,0,297.26,301.17,4.4,2.3,0.000,315087.4,315087.4,18522,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746649,64002.00
01/25/2016 13:30,2,0.250,ACTIVE,211.70,338.74,59.965,1453746603,"201051344000900","219011344069620",29.80,4.00,0,331.23,342.65,7.5,5.3,0.044,319647.2,319647.2,13718,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746650,64003.00
01/25/2016 13:30,2,0.330,ACTIVE,211.93,338.14,59.965,1453746603,"201051344000648","219011344069620",30.36,2.50,0,332.73,343.85,10.2,7.9,0.044,313223.8,313223.8,13808,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746651,64004.00
01/25/2016 13:30,2,0.322,ACTIVE,211.93,338.44,59.965,1453746603,"201051344000569","219011344069620",30.20,5.50,0,331.23,343.25,9.9,7.6,0.044,321179.0,321179.0,13651,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746652,64005.00
01/25/2016 13:30,2,0.141,ACTIVE,211.70,301.77,59.965,1453746603,"201051344000983","219011344069620",20.24,3.30,0,298.47,303.58,2.9,0.9,0.000,314990.2,314990.2,13863,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746653,64006.00
01/25/2016 13:30,2,0.000,ALERT,211.70,301.47,59.981,1453746603,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,309941.1,309941.1,14000,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453746655,64007.00
01/25/2016 13:30,2,0.328,ACTIVE,212.38,340.25,59.970,1453746603,"201051344000576","219011344069620",30.51,3.70,0,333.03,344.76,10.2,7.9,0.035,314387.7,314387.7,13733,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746655,64008.00
01/25/2016 13:30,2,0.098,ACTIVE,210.80,299.37,59.975,1453746603,"274151322000087","219011344069620",23.74,7.30,0,296.36,304.48,2.3,0.3,0.000,558469.1,558469.1,7655,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453746656,64009.00
01/25/2016 13:45,2,0.227,ACTIVE,211.70,337.24,59.991,1453747504,"201051344000645","219011344069620",30.89,4.00,0,334.54,346.86,7.2,5.0,0.018,313957.7,313957.7,13776,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747505,64010.00
01/25/2016 13:45,2,0.066,ACTIVE_NO_POWER,210.35,298.17,59.970,1453747504,"274151322000085","219011344069620",22.42,6.70,0,296.66,302.37,1.6,0.0,0.000,585986.2,585986.2,7657,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747506,64011.00
01/25/2016 13:45,2,0.000,ALERT,211.93,300.27,59.938,1453747504,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,14006,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453747508,64012.00
01/25/2016 13:45,2,0.098,ALERT,211.25,300.27,59.965,1453747504,"201051344000469","219011344069620",29.96,2.00,0,298.17,302.98,3.0,1.0,0.000,307268.0,307268.0,13958,0,0,0,L,1122011218,0,119.97,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453747510,64013.00
01/25/2016 13:45,2,0.059,ALERT,211.03,299.97,59.981,1453747504,"201051344000646","219011344069620",29.34,3.00,0,296.96,301.77,1.8,0.0,0.000,311576.5,311576.5,18589,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453747512,64014.00
01/25/2016 13:45,2,0.057,ALERT,210.35,299.07,59.970,1453747504,"274151322000052","219011344069620",21.15,4.50,0,296.36,302.37,0.0,0.0,0.000,593743.0,593743.0,7766,0,0,0,L,1151911521,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1453747513,64015.00
01/25/2016 13:45,2,0.070,ALERT,211.48,300.57,59.975,1453747504,"201051344000585","219011344069620",30.63,3.70,0,296.96,301.77,2.2,0.2,0.000,316504.1,316504.1,18580,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1453747515,64016.00
01/25/2016 13:45,2,0.266,ACTIVE,211.25,336.34,59.996,1453747504,"201051344001230","219011344069620",28.27,6.00,0,330.33,341.45,7.6,5.4,0.022,315825.0,315825.0,18503,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747516,64017.00
01/25/2016 13:45,2,0.082,ALERT,211.70,301.17,59.996,1453747504,"201051344000582","219011344069620",30.63,3.00,0,298.47,302.37,2.6,0.6,0.000,309736.3,309736.3,18563,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1453747518,64018.00
01/25/2016 13:45,2,0.098,ALERT,210.80,299.97,59.981,1453747504,"201051344000955","219011344069620",30.26,3.70,0,297.57,301.47,3.0,1.0,0.000,319065.3,319065.3,18557,0,0,0,L,1122011218,0,120.65,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453747520,64019.00
01/25/2016 13:45,2,0.061,ACTIVE_NO_POWER,210.80,327.32,59.981,1453747504,"274151322000094","219011344069620",27.91,7.00,0,314.10,341.45,1.7,0.0,0.000,477899.9,477899.9,7988,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747521,64020.00
01/25/2016 13:45,2,0.000,ALERT,211.25,301.17,59.975,1453747504,"201051344000579","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,320417.8,320417.8,13976,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453747522,64021.00
01/25/2016 13:45,2,0.170,ACTIVE,211.03,300.57,60.018,1453747504,"201051344000890","219011344069620",21.77,4.00,0,298.47,314.40,3.8,1.7,0.000,317266.7,317266.7,18559,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747523,64022.00
01/25/2016 13:45,2,0.094,ALERT,211.48,300.27,59.986,1453747504,"201051344000438","219011344069620",31.59,3.00,0,293.36,310.19,3.0,1.0,0.000,319026.3,319026.3,18584,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1453747525,64023.00
01/25/2016 13:45,2,0.133,ALERT,211.48,299.67,59.991,1453747504,"201051344000417","219011344069620",29.76,3.00,0,297.26,301.17,4.0,2.0,0.000,313107.2,313107.2,18662,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453747527,64024.00
01/25/2016 13:45,2,0.055,ACTIVE_NO_POWER,210.57,298.77,59.975,1453747504,"274151322000083","219011344069620",18.19,4.00,0,296.66,302.68,1.0,0.0,0.000,588056.7,588056.7,7772,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747528,64025.00
01/25/2016 13:45,2,0.018,ALERT,211.25,299.67,59.965,1453747504,"274151322000076","219011344069620",29.60,4.00,0,296.36,302.68,0.0,0.0,0.000,624656.0,624656.0,7791,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453747530,64026.00
01/25/2016 13:45,2,0.250,ACTIVE,211.48,337.54,59.965,1453747504,"201051344000868","219011344069620",29.92,3.70,0,332.43,344.15,7.6,5.4,0.018,305575.2,305575.2,13792,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747531,64027.00
01/25/2016 13:45,2,0.158,ACTIVE,210.80,336.64,59.965,1453747504,"274151322000095","219011344069620",30.55,7.30,0,333.33,350.77,4.9,2.8,0.018,618213.9,618213.9,7693,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747532,64028.00
01/25/2016 13:45,2,0.000,ALERT,211.03,300.27,59.981,1453747504,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.68,0.0,0.0,0.000,304698.6,304698.6,13981,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453747534,64029.00
