ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 13:45,2,0.076,ALERT,210.80,299.37,59.981,1453747504,"201051344001025","219011344069620",30.34,3.00,0,296.66,302.07,2.4,0.4,0.000,317109.2,317109.2,18563,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453747536,64030.00
01/25/2016 13:45,2,0.098,ALERT,211.03,300.27,59.970,1453747504,"201051344000458","219011344069620",30.63,3.70,0,299.07,303.58,3.1,1.0,0.000,314851.4,314851.4,13946,0,0,0,L,1122011218,0,120.65,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453747537,64031.00
01/25/2016 13:45,2,0.229,ACTIVE,211.70,337.84,59.954,1453747504,"201051344000853","219011344069620",26.40,4.50,0,333.93,345.36,6.2,4.0,0.013,312856.8,312856.8,13752,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747538,64032.00
01/25/2016 13:45,2,0.248,ACTIVE,211.48,337.54,59.975,1453747504,"201051344000685","219011344069620",19.08,4.50,0,330.93,342.65,4.8,2.7,0.009,319070.9,319070.9,18505,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747539,64033.00
01/25/2016 13:45,2,0.217,ACTIVE,211.48,336.94,59.975,1453747504,"201051344000917","219011344069620",25.29,6.70,0,329.73,343.85,5.6,3.4,0.009,316801.9,316801.9,18477,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747540,64034.00
01/25/2016 13:45,2,0.232,ACTIVE,211.25,336.94,59.981,1453747504,"201051344001145","219011344069620",29.00,5.50,0,331.83,343.55,6.9,4.7,0.022,320700.2,320700.2,18455,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747541,64035.00
01/25/2016 13:45,2,0.084,ALERT,211.25,299.37,59.975,1453747504,"201051344000651","219011344069620",29.88,2.50,0,297.26,301.17,2.6,0.6,0.000,313506.0,313506.0,18589,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453747543,64036.00
01/25/2016 13:45,2,0.088,ACTIVE,210.12,335.74,59.965,1453747504,"274151322000088","219011344069620",29.28,7.70,0,332.43,339.95,2.6,0.6,0.004,570956.6,570956.6,7620,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747544,64037.00
01/25/2016 13:45,2,0.000,ALERT,211.25,298.47,59.996,1453747504,"274151322000068","219011344069620",0.00,4.50,0,296.06,388.04,0.0,0.0,0.000,478005.0,478005.0,8091,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1453747546,64038.00
01/25/2016 13:45,2,0.064,ALERT,210.57,299.97,59.970,1453747504,"201051344001135","219011344069620",30.04,3.70,0,297.87,302.07,2.0,0.0,0.000,309913.0,309913.0,18588,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453747547,64039.00
01/25/2016 13:45,2,0.000,ALERT,210.80,300.87,59.975,1453747504,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,315815.2,315815.2,13992,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453747549,64040.00
01/25/2016 13:45,2,0.135,ACTIVE,211.25,299.67,59.970,1453747504,"201051344001203","219011344069620",15.03,3.00,0,297.57,303.28,2.1,0.1,0.000,316447.3,316447.3,18564,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747550,64041.00
01/25/2016 13:45,2,0.061,ACTIVE_NO_POWER,210.57,299.97,59.986,1453747504,"274151322000054","219011344069620",21.49,6.70,0,296.36,302.68,1.4,0.0,0.000,583292.8,583292.8,7639,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747551,64042.00
01/25/2016 13:45,2,0.000,ALERT,211.48,300.27,59.970,1453747504,"201051344000867","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,305039.2,305039.2,13974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453747553,64043.00
01/25/2016 13:45,2,0.186,ACTIVE,211.25,299.97,59.970,1453747504,"201051344001093","219011344069620",18.11,4.50,0,297.57,301.47,3.4,1.4,0.000,315087.9,315087.9,18523,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747554,64044.00
01/25/2016 13:45,2,0.193,ACTIVE,211.48,337.84,59.986,1453747504,"201051344000900","219011344069620",28.21,4.00,0,332.13,344.15,5.6,3.4,0.027,319648.4,319648.4,13719,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747555,64045.00
01/25/2016 13:45,2,0.273,ACTIVE,211.70,336.94,59.981,1453747504,"201051344000648","219011344069620",29.60,2.50,0,333.33,344.76,8.3,6.1,0.018,313225.6,313225.6,13809,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747556,64046.00
01/25/2016 13:45,2,0.254,ACTIVE,211.48,337.54,59.981,1453747504,"201051344000569","219011344069620",30.20,5.50,0,332.43,344.45,7.8,5.6,0.022,321180.6,321180.6,13652,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747557,64047.00
01/25/2016 13:45,2,0.072,ALERT,211.03,300.57,59.981,1453747504,"201051344000983","219011344069620",31.87,3.30,0,295.16,308.69,2.4,0.4,0.000,314990.3,314990.3,13864,0,0,0,L,1122011218,0,120.65,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1453747559,64048.00
01/25/2016 13:45,2,0.000,ALERT,211.48,300.57,59.986,1453747504,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,309941.1,309941.1,14002,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453747560,64049.00
01/25/2016 13:45,2,0.279,ACTIVE,211.70,338.14,59.975,1453747504,"201051344000576","219011344069620",29.04,3.70,0,333.33,345.36,8.2,6.0,0.022,314389.5,314389.5,13734,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747561,64050.00
01/25/2016 13:45,2,0.078,ACTIVE_NO_POWER,210.80,297.87,59.970,1453747504,"274151322000087","219011344069620",21.49,7.30,0,295.76,301.77,1.8,0.0,0.000,558469.1,558469.1,7656,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453747562,64051.00
01/25/2016 14:00,2,0.199,ACTIVE,212.61,338.44,60.002,1453748403,"201051344000645","219011344069620",27.37,3.70,0,324.02,342.05,5.5,3.4,0.009,313958.8,313958.8,13777,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748404,64052.00
01/25/2016 14:00,2,0.053,ACTIVE_NO_POWER,211.25,299.07,59.991,1453748403,"274151322000085","219011344069620",17.16,6.70,0,285.24,300.87,0.9,0.0,0.000,585986.2,585986.2,7658,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748405,64053.00
01/25/2016 14:00,2,0.000,ALERT,212.38,300.87,60.023,1453748403,"201051344000633","219011344069620",0.00,2.00,0,285.24,302.37,0.0,0.0,0.000,305778.1,305778.1,14008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453748407,64054.00
01/25/2016 14:00,2,0.096,ALERT,211.70,300.87,60.034,1453748403,"201051344000469","219011344069620",28.53,1.50,0,285.84,302.68,2.8,0.8,0.000,307268.3,307268.3,13960,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748409,64055.00
01/25/2016 14:00,2,0.059,ALERT,210.80,299.37,60.023,1453748403,"201051344000646","219011344069620",27.79,3.00,0,285.54,302.98,1.7,0.0,0.000,311576.5,311576.5,18591,0,0,0,L,1122011218,0,121.33,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748410,64056.00
01/25/2016 14:00,2,0.041,ALERT,210.57,299.37,60.002,1453748403,"274151322000052","219011344069620",28.51,4.00,0,284.34,301.47,0.0,0.0,0.000,593743.0,593743.0,7768,0,0,0,L,1151911521,0,120.42,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748412,64057.00
01/25/2016 14:00,2,0.072,ALERT,211.25,299.97,60.002,1453748403,"201051344000585","219011344069620",29.60,3.30,0,285.54,302.98,2.2,0.2,0.000,316504.1,316504.1,18582,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748414,64058.00
01/25/2016 14:00,2,0.221,ACTIVE,211.48,336.34,60.018,1453748403,"201051344001230","219011344069620",25.64,6.00,0,320.41,340.25,5.8,3.6,0.009,315826.3,315826.3,18504,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748415,64059.00
01/25/2016 14:00,2,0.080,ALERT,211.70,300.87,60.002,1453748403,"201051344000582","219011344069620",29.68,2.50,0,286.74,303.88,2.4,0.4,0.000,309736.4,309736.4,18565,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748417,64060.00
01/25/2016 14:00,2,0.096,ALERT,210.80,300.27,59.996,1453748403,"201051344000955","219011344069620",29.04,3.30,0,285.84,302.68,2.9,0.8,0.000,319065.5,319065.5,18559,0,0,0,L,1122011218,0,120.65,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748419,64061.00
01/25/2016 14:00,2,0.000,ALERT,211.03,298.47,60.007,1453748403,"274151322000094","219011344069620",42.82,6.30,0,296.36,413.89,0.0,0.0,0.000,477899.9,477899.9,7989,0,0,0,L,1151911521,0,120.88,122.01,0002,4,0,0,0,0,0,0,90,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748420,64062.00
01/25/2016 14:00,2,0.000,ALERT,211.93,301.77,59.996,1453748403,"201051344000579","219011344069620",0.00,3.00,0,287.65,303.88,0.0,0.0,0.000,320417.8,320417.8,13978,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453748422,64063.00
01/25/2016 14:00,2,0.164,ACTIVE,211.25,300.27,60.007,1453748403,"201051344000890","219011344069620",21.05,4.00,0,287.65,303.58,3.5,1.5,0.000,317267.1,317267.1,18560,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748423,64064.00
01/25/2016 14:00,2,0.094,ALERT,211.25,299.67,59.996,1453748403,"201051344000438","219011344069620",30.61,3.00,0,286.14,302.68,3.0,0.9,0.000,319026.5,319026.5,18586,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748425,64065.00
01/25/2016 14:00,2,0.135,ALERT,211.48,299.37,60.007,1453748403,"201051344000417","219011344069620",28.49,3.00,0,285.54,302.37,3.9,1.9,0.000,313107.6,313107.6,18664,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748427,64066.00
01/25/2016 14:00,2,0.020,ALERT,211.25,299.37,59.991,1453748403,"274151322000083","219011344069620",31.53,4.00,0,284.64,309.89,0.0,0.0,0.000,588056.7,588056.7,7773,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1453748429,64067.00
01/25/2016 14:00,2,0.000,ALERT,211.70,298.77,59.996,1453748403,"274151322000076","219011344069620",0.00,3.70,0,284.64,301.17,0.0,0.0,0.000,624656.0,624656.0,7793,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748431,64068.00
01/25/2016 14:00,2,0.211,ACTIVE,212.16,338.14,59.996,1453748403,"201051344000868","219011344069620",26.98,3.30,0,322.81,341.45,5.8,3.7,0.013,305576.4,305576.4,13793,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748432,64069.00
01/25/2016 14:00,2,0.113,ACTIVE,211.25,337.24,59.996,1453748403,"274151322000095","219011344069620",29.66,7.30,0,323.72,339.34,3.4,1.3,0.009,618214.5,618214.5,7694,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748433,64070.00
01/25/2016 14:00,2,0.000,ALERT,211.70,301.17,59.996,1453748403,"201051344000988","219011344069620",0.00,2.50,0,284.64,302.68,0.0,0.0,0.000,304698.6,304698.6,13983,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453748434,64071.00
01/25/2016 14:00,2,0.072,ALERT,211.03,299.07,60.034,1453748403,"201051344001025","219011344069620",29.28,2.50,0,285.54,302.68,2.2,0.2,0.000,317109.3,317109.3,18565,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748436,64072.00
01/25/2016 14:00,2,0.098,ALERT,211.25,300.87,59.991,1453748403,"201051344000458","219011344069620",29.52,3.70,0,287.05,303.58,2.9,0.9,0.000,314851.7,314851.7,13948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748438,64073.00
01/25/2016 14:00,2,0.184,ACTIVE,212.38,338.74,59.991,1453748403,"201051344000853","219011344069620",25.68,4.00,0,317.40,355.88,4.8,2.7,0.004,312857.7,312857.7,13753,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748439,64074.00
01/25/2016 14:00,2,0.139,ALERT,211.48,299.67,59.986,1453748403,"201051344000685","219011344069620",20.89,4.50,0,296.96,339.04,3.0,1.0,0.000,319071.4,319071.4,18506,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748441,64075.00
01/25/2016 14:00,2,0.191,ALERT,211.48,317.40,59.991,1453748403,"201051344000917","219011344069620",22.48,6.00,0,296.96,340.25,4.4,2.3,0.000,316802.7,316802.7,18478,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748443,64076.00
01/25/2016 14:00,2,0.176,ACTIVE,211.70,336.64,59.996,1453748403,"201051344001145","219011344069620",28.75,5.00,0,322.51,342.05,5.1,3.0,0.004,320701.2,320701.2,18456,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748443,64077.00
01/25/2016 14:00,2,0.088,ALERT,211.03,298.77,60.023,1453748403,"201051344000651","219011344069620",28.65,1.50,0,285.54,302.07,2.6,0.6,0.000,313506.1,313506.1,18591,0,0,0,L,1122011218,0,121.55,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748445,64078.00
01/25/2016 14:00,2,0.070,ALERT,210.57,299.07,59.991,1453748403,"274151322000088","219011344069620",24.15,7.30,0,297.87,351.07,1.7,0.0,0.000,570956.7,570956.7,7621,0,0,0,L,1151911521,0,121.33,121.55,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748447,64079.00
01/25/2016 14:00,2,0.000,ALERT,211.70,297.87,59.991,1453748403,"274151322000068","219011344069620",0.00,4.50,0,283.74,299.67,0.0,0.0,0.000,478005.0,478005.0,8093,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453748449,64080.00
01/25/2016 14:00,2,0.062,ALERT,210.57,299.67,59.991,1453748403,"201051344001135","219011344069620",28.86,3.30,0,286.14,302.68,1.9,0.0,0.000,309913.0,309913.0,18590,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748451,64081.00
01/25/2016 14:00,2,0.000,ALERT,211.48,301.77,59.991,1453748403,"201051344000594","219011344069620",0.00,2.00,0,286.74,303.28,0.0,0.0,0.000,315815.2,315815.2,13994,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453748453,64082.00
01/25/2016 14:00,2,0.064,ALERT,211.03,299.37,59.986,1453748403,"201051344001203","219011344069620",29.68,2.50,0,285.84,303.58,2.0,0.0,0.000,316447.3,316447.3,18565,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1453748455,64083.00
01/25/2016 14:00,2,0.051,ACTIVE_NO_POWER,211.03,299.67,59.981,1453748403,"274151322000054","219011344069620",18.19,6.30,0,285.54,301.17,0.9,0.0,0.000,583292.8,583292.8,7640,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748455,64084.00
01/25/2016 14:00,2,0.000,ALERT,211.93,300.57,59.991,1453748403,"201051344000867","219011344069620",0.00,2.50,0,286.44,303.28,0.0,0.0,0.000,305039.2,305039.2,13976,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453748457,64085.00
01/25/2016 14:00,2,0.182,ACTIVE,211.25,299.67,59.991,1453748403,"201051344001093","219011344069620",12.21,3.70,0,285.84,302.68,2.2,0.2,0.000,315088.2,315088.2,18524,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748458,64086.00
01/25/2016 14:00,2,0.154,ACTIVE,211.70,337.84,60.018,1453748403,"201051344000900","219011344069620",25.70,4.00,0,321.61,342.05,4.0,2.0,0.000,319649.1,319649.1,13720,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748459,64087.00
01/25/2016 14:00,2,0.250,ACTIVE,211.93,337.24,59.986,1453748403,"201051344000648","219011344069620",26.52,2.50,0,322.51,342.95,6.7,4.5,0.009,313227.0,313227.0,13810,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748460,64088.00
01/25/2016 14:00,2,0.223,ACTIVE,212.16,337.24,59.986,1453748403,"201051344000569","219011344069620",27.65,5.50,0,320.71,342.05,6.3,4.1,0.009,321181.9,321181.9,13653,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748461,64089.00
01/25/2016 14:00,2,0.072,ALERT,211.70,301.17,59.991,1453748403,"201051344000983","219011344069620",30.83,3.00,0,283.44,312.89,2.3,0.3,0.000,314990.3,314990.3,13866,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453748463,64090.00
01/25/2016 14:00,2,0.000,ALERT,211.93,301.17,59.996,1453748403,"201051344001158","219011344069620",0.00,1.50,0,286.44,302.68,0.0,0.0,0.000,309941.1,309941.1,14004,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453748465,64091.00
01/25/2016 14:00,2,0.250,ACTIVE,212.38,338.44,59.996,1453748403,"201051344000576","219011344069620",26.04,3.30,0,322.51,342.95,6.6,4.5,0.009,314390.9,314390.9,13735,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748466,64092.00
01/25/2016 14:00,2,0.066,ACTIVE_NO_POWER,210.80,298.17,59.986,1453748403,"274151322000087","219011344069620",17.02,7.00,0,284.34,300.27,1.1,0.0,0.000,558469.1,558469.1,7657,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453748467,64093.00
01/25/2016 14:15,2,0.229,ALERT,212.61,338.44,59.970,1453749303,"201051344000645","219011344069620",31.01,3.70,0,299.67,342.65,7.2,5.0,0.018,313959.9,313959.9,13778,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749305,64094.00
01/25/2016 14:15,2,0.066,ACTIVE_NO_POWER,211.25,299.07,59.991,1453749303,"274151322000085","219011344069620",22.52,6.30,0,296.96,302.37,1.6,0.0,0.000,585986.2,585986.2,7659,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749306,64095.00
01/25/2016 14:15,2,0.000,ALERT,212.38,300.87,59.981,1453749303,"201051344000633","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,305778.1,305778.1,14010,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453749308,64096.00
01/25/2016 14:15,2,0.100,ALERT,212.16,301.47,59.986,1453749303,"201051344000469","219011344069620",30.04,1.50,0,298.17,303.28,3.0,1.0,0.000,307268.5,307268.5,13962,0,0,0,L,1122011218,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749310,64097.00
01/25/2016 14:15,2,0.059,ALERT,211.48,300.87,59.965,1453749303,"201051344000646","219011344069620",29.46,3.00,0,297.26,302.07,1.8,0.0,0.000,311576.5,311576.5,18593,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749312,64098.00
01/25/2016 14:15,2,0.041,ALERT,210.80,299.07,59.981,1453749303,"274151322000052","219011344069620",29.90,3.70,0,296.66,302.68,0.0,0.0,0.000,593743.0,593743.0,7770,0,0,0,L,1151911521,0,120.42,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749314,64099.00
01/25/2016 14:15,2,0.070,ALERT,211.70,300.57,60.018,1453749303,"201051344000585","219011344069620",30.75,3.30,0,297.57,302.37,2.2,0.2,0.000,316504.2,316504.2,18584,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749315,64100.00
01/25/2016 14:15,2,0.268,ALERT,211.48,336.64,59.975,1453749303,"201051344001230","219011344069620",28.55,5.50,0,297.87,339.65,7.8,5.6,0.027,315827.4,315827.4,18505,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749317,64101.00
01/25/2016 14:15,2,0.082,ALERT,212.16,301.47,59.981,1453749303,"201051344000582","219011344069620",30.75,2.00,0,299.07,302.98,2.6,0.6,0.000,309736.5,309736.5,18567,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749319,64102.00
01/25/2016 14:15,2,0.098,ALERT,211.03,300.27,59.986,1453749303,"201051344000955","219011344069620",30.38,3.30,0,297.87,302.07,3.0,1.0,0.000,319065.8,319065.8,18561,0,0,0,L,1122011218,0,120.88,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749321,64103.00
01/25/2016 14:15,2,0.061,ALERT,211.25,330.63,59.970,1453749303,"274151322000094","219011344069620",27.97,6.30,0,296.66,413.89,1.7,0.0,0.000,477899.9,477899.9,7991,0,0,0,L,1151911521,0,120.88,122.01,0002,4,0,0,0,0,0,0,135,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749323,64104.00
01/25/2016 14:15,2,0.000,ALERT,211.93,302.07,59.986,1453749303,"201051344000579","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,320417.8,320417.8,13980,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453749324,64105.00
01/25/2016 14:15,2,0.170,ALERT,211.70,301.17,59.981,1453749303,"201051344000890","219011344069620",21.87,4.00,0,298.47,336.64,3.8,1.7,0.000,317267.6,317267.6,18561,0,0,0,L,1122011218,0,121.55,120.65,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749326,64106.00
01/25/2016 14:15,2,0.096,ALERT,211.70,300.57,59.991,1453749303,"201051344000438","219011344069620",31.71,3.00,0,297.87,302.37,3.1,1.1,0.000,319026.7,319026.7,18588,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749328,64107.00
01/25/2016 14:15,2,0.137,ALERT,211.93,300.27,59.991,1453749303,"201051344000417","219011344069620",29.92,3.30,0,297.57,301.47,4.2,2.1,0.000,313108.1,313108.1,18666,0,0,0,L,1122011218,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749330,64108.00
01/25/2016 14:15,2,0.057,ALERT,211.25,299.37,59.981,1453749303,"274151322000083","219011344069620",18.96,4.00,0,288.85,309.59,1.1,0.0,0.000,588056.7,588056.7,7775,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1453749332,64109.00
01/25/2016 14:15,2,0.018,ALERT,211.25,298.47,59.975,1453749303,"274151322000076","219011344069620",29.84,3.70,0,296.96,302.98,0.0,0.0,0.000,624656.0,624656.0,7795,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749334,64110.00
01/25/2016 14:15,2,0.252,ALERT,212.16,337.54,59.991,1453749303,"201051344000868","219011344069620",30.08,3.30,0,299.97,341.75,7.7,5.5,0.018,305577.6,305577.6,13794,0,0,0,L,1122011218,0,121.10,122.01,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749336,64111.00
01/25/2016 14:15,2,0.164,ACTIVE,211.03,336.04,59.981,1453749303,"274151322000095","219011344069620",30.79,7.30,0,329.43,343.55,5.2,3.1,0.018,618215.1,618215.1,7695,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749337,64112.00
01/25/2016 14:15,2,0.000,ALERT,211.70,301.17,59.986,1453749303,"201051344000988","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,304698.6,304698.6,13985,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453749338,64113.00
01/25/2016 14:15,2,0.072,ALERT,211.48,299.67,60.023,1453749303,"201051344001025","219011344069620",30.53,2.00,0,296.96,302.68,2.3,0.3,0.000,317109.4,317109.4,18567,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749340,64114.00
01/25/2016 14:15,2,0.096,ALERT,211.93,301.47,59.991,1453749303,"201051344000458","219011344069620",30.79,3.30,0,299.07,304.18,3.0,1.0,0.000,314851.9,314851.9,13950,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749342,64115.00
01/25/2016 14:15,2,0.215,ALERT,212.61,339.04,59.981,1453749303,"201051344000853","219011344069620",28.35,4.00,0,298.77,342.35,6.2,4.1,0.013,312858.6,312858.6,13754,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749344,64116.00
01/25/2016 14:15,2,0.264,ACTIVE,211.93,337.84,59.970,1453749303,"201051344000685","219011344069620",18.75,4.50,0,297.57,356.78,5.0,2.9,0.013,319072.0,319072.0,18508,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749345,64117.00
01/25/2016 14:15,2,0.223,ACTIVE,212.16,338.14,59.970,1453749303,"201051344000917","219011344069620",25.50,6.00,0,296.06,345.96,5.8,3.7,0.013,316803.4,316803.4,18480,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749346,64118.00
01/25/2016 14:15,2,0.238,ALERT,212.16,338.14,59.981,1453749303,"201051344001145","219011344069620",29.30,5.00,0,297.87,341.15,7.1,4.9,0.022,320702.2,320702.2,18457,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749347,64119.00
01/25/2016 14:15,2,0.084,ALERT,211.70,299.97,60.007,1453749303,"201051344000651","219011344069620",30.08,1.50,0,296.96,301.77,2.6,0.6,0.000,313506.2,313506.2,18593,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749349,64120.00
01/25/2016 14:15,2,0.094,ACTIVE,211.03,336.64,59.965,1453749303,"274151322000088","219011344069620",29.48,7.30,0,297.57,345.06,2.8,0.8,0.004,570956.7,570956.7,7623,0,0,0,L,1151911521,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749350,64121.00
01/25/2016 14:15,2,0.000,ALERT,211.70,297.87,59.959,1453749303,"274151322000068","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,478005.0,478005.0,8095,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453749352,64122.00
01/25/2016 14:15,2,0.064,ALERT,211.25,300.87,59.938,1453749303,"201051344001135","219011344069620",30.22,3.00,0,297.87,302.68,2.0,0.0,0.000,309913.0,309913.0,18592,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749354,64123.00
01/25/2016 14:15,2,0.000,ALERT,211.70,302.07,59.959,1453749303,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,315815.2,315815.2,13996,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453749356,64124.00
01/25/2016 14:15,2,0.135,ALERT,211.70,300.27,59.970,1453749303,"201051344001203","219011344069620",16.44,2.00,0,297.57,303.88,2.2,0.2,0.000,316447.3,316447.3,18567,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749358,64125.00
01/25/2016 14:15,2,0.062,ACTIVE_NO_POWER,211.25,299.67,59.938,1453749303,"274151322000054","219011344069620",21.89,6.30,0,296.66,302.37,1.4,0.0,0.000,583292.8,583292.8,7641,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749359,64126.00
01/25/2016 14:15,2,0.000,ALERT,212.16,301.17,59.981,1453749303,"201051344000867","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,305039.2,305039.2,13978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453749360,64127.00
01/25/2016 14:15,2,0.189,ACTIVE,211.70,300.57,59.965,1453749303,"201051344001093","219011344069620",19.00,3.70,0,297.57,302.07,3.7,1.6,0.000,315088.4,315088.4,18525,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749361,64128.00
01/25/2016 14:15,2,0.197,ALERT,211.93,338.44,59.954,1453749303,"201051344000900","219011344069620",29.00,3.70,0,298.77,341.45,5.9,3.7,0.027,319649.8,319649.8,13721,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749363,64129.00
01/25/2016 14:15,2,0.279,ALERT,212.38,337.84,59.965,1453749303,"201051344000648","219011344069620",30.16,2.50,0,297.87,342.35,8.6,6.3,0.022,313228.4,313228.4,13811,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749365,64130.00
01/25/2016 14:15,2,0.270,ACTIVE,212.16,338.14,59.959,1453749303,"201051344000569","219011344069620",29.84,5.00,0,313.20,357.08,8.2,6.0,0.027,321183.2,321183.2,13654,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749366,64131.00
01/25/2016 14:15,2,0.125,ALERT,211.48,300.87,59.965,1453749303,"201051344000983","219011344069620",14.29,3.00,0,294.86,307.78,1.8,0.0,0.000,314990.4,314990.4,13868,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453749368,64132.00
01/25/2016 14:15,2,0.000,ALERT,211.93,301.17,60.007,1453749303,"201051344001158","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,309941.1,309941.1,14006,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453749369,64133.00
01/25/2016 14:15,2,0.289,ALERT,212.61,339.04,60.002,1453749303,"201051344000576","219011344069620",29.60,3.70,0,299.37,343.25,8.7,6.5,0.022,314392.3,314392.3,13736,0,0,0,L,1122011218,0,121.33,121.55,0002,0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749371,64134.00
01/25/2016 14:15,2,0.084,ACTIVE_NO_POWER,211.25,297.87,59.954,1453749303,"274151322000087","219011344069620",22.07,6.70,0,296.06,301.47,1.9,0.0,0.000,558469.1,558469.1,7658,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453749372,64135.00
01/25/2016 14:30,2,0.287,ACTIVE,212.38,339.34,59.970,1453750203,"201051344000645","219011344069620",31.35,4.00,0,334.24,348.06,9.1,6.9,0.031,313961.6,313961.6,13780,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750204,64136.00
01/25/2016 14:30,2,0.084,ACTIVE,211.48,324.02,59.954,1453750203,"274151322000085","219011344069620",27.91,7.30,0,297.26,343.55,2.4,0.4,0.000,585986.3,585986.3,7660,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750205,64137.00
01/25/2016 14:30,2,0.000,ALERT,212.16,300.87,59.959,1453750203,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,14012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453750207,64138.00
01/25/2016 14:30,2,0.096,ALERT,211.93,301.47,59.959,1453750203,"201051344000469","219011344069620",31.07,2.00,0,298.17,303.28,3.0,1.0,0.000,307268.7,307268.7,13964,0,0,0,L,1122011218,0,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1453750208,64139.00
01/25/2016 14:30,2,0.121,ALERT,211.25,300.57,59.938,1453750203,"201051344000646","219011344069620",14.61,3.30,0,298.17,302.07,1.8,0.0,0.000,311576.5,311576.5,18595,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1453750210,64140.00
01/25/2016 14:30,2,0.084,ALERT,211.03,300.57,59.965,1453750203,"274151322000052","219011344069620",19.70,4.00,0,296.36,301.77,1.7,0.0,0.000,593743.0,593743.0,7772,0,0,0,L,1151911521,0,120.88,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1453750212,64141.00
01/25/2016 14:30,2,0.139,ALERT,211.48,300.57,59.949,1453750203,"201051344000585","219011344069620",17.53,4.00,0,298.17,302.37,2.5,0.5,0.000,316504.3,316504.3,18586,0,0,0,L,1122011218,0,120.88,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1453750214,64142.00
01/25/2016 14:30,2,0.322,ACTIVE,211.25,336.94,60.012,1453750203,"201051344001230","219011344069620",29.78,6.30,0,330.63,341.75,9.8,7.5,0.040,315829.3,315829.3,18507,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750215,64143.00
01/25/2016 14:30,2,0.158,ALERT,211.93,301.17,59.944,1453750203,"201051344000582","219011344069620",20.02,3.00,0,299.37,302.98,3.2,1.2,0.000,309736.8,309736.8,18569,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1453750217,64144.00
01/25/2016 14:30,2,0.160,ALERT,210.80,299.97,59.981,1453750203,"201051344000955","219011344069620",16.98,4.00,0,298.47,302.07,2.8,0.7,0.000,319066.0,319066.0,18563,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1453750218,64145.00
01/25/2016 14:30,2,0.064,ACTIVE_NO_POWER,211.48,338.44,59.965,1453750203,"274151322000094","219011344069620",28.82,6.70,0,296.66,417.49,1.9,0.0,0.000,477899.9,477899.9,7993,0,0,0,L,1151911521,0,121.10,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750219,64146.00
01/25/2016 14:30,2,0.000,ALERT,211.93,302.07,59.965,1453750203,"201051344000579","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,320417.8,320417.8,13982,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453750221,64147.00
01/25/2016 14:30,2,0.242,ACTIVE,211.48,336.64,59.922,1453750203,"201051344000890","219011344069620",21.43,5.50,0,299.37,339.34,5.3,3.2,0.009,317268.3,317268.3,18563,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750222,64148.00
01/25/2016 14:30,2,0.164,ALERT,211.48,300.57,59.938,1453750203,"201051344000438","219011344069620",18.59,3.30,0,293.66,308.99,3.1,1.1,0.000,319027.0,319027.0,18590,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1453750224,64149.00
01/25/2016 14:30,2,0.189,ALERT,211.70,300.27,59.933,1453750203,"201051344000417","219011344069620",16.82,3.70,0,298.17,301.77,3.2,1.2,0.000,313108.6,313108.6,18668,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1453750225,64150.00
01/25/2016 14:30,2,0.072,ACTIVE_NO_POWER,211.25,300.57,59.959,1453750203,"274151322000083","219011344069620",23.22,4.50,0,297.26,301.77,1.7,0.0,0.000,588056.7,588056.7,7777,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750226,64151.00
01/25/2016 14:30,2,0.057,ALERT,211.93,300.27,59.975,1453750203,"274151322000076","219011344069620",18.57,4.00,0,296.66,302.07,1.1,0.0,0.000,624656.0,624656.0,7797,0,0,0,L,1151911521,0,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1453750228,64152.00
01/25/2016 14:30,2,0.322,ACTIVE,211.93,338.74,59.970,1453750203,"201051344000868","219011344069620",29.40,4.00,0,332.13,346.86,9.6,7.4,0.040,305579.4,305579.4,13796,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750230,64153.00
01/25/2016 14:30,2,0.184,ACTIVE,211.70,350.17,59.965,1453750203,"274151322000095","219011344069620",32.46,8.00,0,333.63,359.78,6.0,3.9,0.018,618216.0,618216.0,7696,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750231,64154.00
01/25/2016 14:30,2,0.000,ALERT,211.70,301.47,59.965,1453750203,"201051344000988","219011344069620",0.00,2.50,0,296.66,303.28,0.0,0.0,0.000,304698.6,304698.6,13987,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453750232,64155.00
01/25/2016 14:30,2,0.125,ALERT,211.25,299.67,59.959,1453750203,"201051344001025","219011344069620",17.51,2.50,0,298.17,302.68,2.2,0.2,0.000,317109.5,317109.5,18569,0,0,0,L,1122011218,0,120.88,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1453750234,64156.00
01/25/2016 14:30,2,0.148,ALERT,211.93,301.77,59.970,1453750203,"201051344000458","219011344069620",18.41,4.00,0,299.37,304.18,2.8,0.8,0.000,314852.1,314852.1,13952,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1453750236,64157.00
01/25/2016 14:30,2,0.264,ACTIVE,212.61,339.95,59.996,1453750203,"201051344000853","219011344069620",30.61,5.00,0,328.52,352.87,8.2,6.0,0.027,312860.1,312860.1,13756,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750237,64158.00
01/25/2016 14:30,2,0.332,ALERT,211.70,338.14,59.975,1453750203,"201051344000685","219011344069620",18.77,5.00,0,298.47,341.75,6.3,4.2,0.022,319073.0,319073.0,18509,0,0,0,L,1122011218,0,122.23,120.88,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750239,64159.00
01/25/2016 14:30,2,0.242,ALERT,211.70,338.14,59.970,1453750203,"201051344000917","219011344069620",28.27,6.70,0,297.57,342.35,7.0,4.8,0.009,316804.6,316804.6,18481,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750241,64160.00
01/25/2016 14:30,2,0.291,ACTIVE,212.16,338.74,59.981,1453750203,"201051344001145","219011344069620",30.28,6.00,0,332.13,344.15,9.0,6.7,0.040,320703.9,320703.9,18459,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750242,64161.00
01/25/2016 14:30,2,0.158,ALERT,211.48,299.67,59.975,1453750203,"201051344000651","219011344069620",17.91,2.00,0,298.17,301.77,2.9,0.9,0.000,313506.5,313506.5,18595,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1453750243,64162.00
01/25/2016 14:30,2,0.135,ACTIVE,211.25,336.94,59.959,1453750203,"274151322000088","219011344069620",30.42,8.00,0,320.71,347.76,4.2,2.1,0.018,570957.2,570957.2,7624,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750244,64163.00
01/25/2016 14:30,2,0.008,ALERT,211.93,344.45,59.975,1453750203,"274151322000068","219011344069620",40.73,5.00,0,296.06,393.75,0.0,0.0,0.000,478005.0,478005.0,8097,0,0,0,L,1151911521,0,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453750246,64164.00
01/25/2016 14:30,2,0.117,ALERT,211.25,300.57,59.954,1453750203,"201051344001135","219011344069620",13.02,3.70,0,298.77,302.68,1.6,0.0,0.000,309913.0,309913.0,18594,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1453750248,64165.00
01/25/2016 14:30,2,0.084,ALERT,211.48,302.07,59.970,1453750203,"201051344000594","219011344069620",31.81,2.50,0,297.57,308.39,2.7,0.7,0.000,315815.3,315815.3,13998,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1453750250,64166.00
01/25/2016 14:30,2,0.150,ACTIVE,211.03,299.37,59.981,1453750203,"201051344001203","219011344069620",20.61,2.50,0,298.47,303.88,3.2,1.1,0.000,316447.6,316447.6,18569,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750251,64167.00
01/25/2016 14:30,2,0.072,ACTIVE_NO_POWER,211.03,299.97,59.965,1453750203,"274151322000054","219011344069620",23.44,7.00,0,297.26,301.77,1.7,0.0,0.000,583292.8,583292.8,7642,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750252,64168.00
01/25/2016 14:30,2,0.000,ALERT,212.16,301.47,59.975,1453750203,"201051344000867","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,305039.2,305039.2,13980,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453750253,64169.00
01/25/2016 14:30,2,0.201,ACTIVE,211.25,300.27,59.965,1453750203,"201051344001093","219011344069620",22.20,4.00,0,298.47,301.77,4.5,2.5,0.000,315089.0,315089.0,18526,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750254,64170.00
01/25/2016 14:30,2,0.250,ACTIVE,211.70,338.74,59.970,1453750203,"201051344000900","219011344069620",29.82,4.00,0,332.43,343.55,7.6,5.4,0.044,319651.2,319651.2,13723,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750255,64171.00
01/25/2016 14:30,2,0.330,ACTIVE,212.16,338.14,59.981,1453750203,"201051344000648","219011344069620",30.32,3.00,0,333.03,343.85,10.2,7.9,0.040,313230.4,313230.4,13813,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750256,64172.00
01/25/2016 14:30,2,0.320,ACTIVE,211.93,338.44,59.975,1453750203,"201051344000569","219011344069620",30.38,6.00,0,332.73,344.45,9.9,7.6,0.044,321185.2,321185.2,13655,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750257,64173.00
01/25/2016 14:30,2,0.141,ACTIVE,211.70,301.47,59.965,1453750203,"201051344000983","219011344069620",20.85,3.70,0,299.07,303.88,3.0,1.0,0.000,314990.6,314990.6,13870,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750258,64174.00
