ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 14:30,2,0.000,ALERT,211.93,301.47,59.970,1453750203,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,309941.1,309941.1,14008,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453750260,64175.00
01/25/2016 14:30,2,0.330,ACTIVE,212.61,339.65,59.975,1453750203,"201051344000576","219011344069620",30.42,4.00,0,333.03,344.76,10.2,8.0,0.040,314394.3,314394.3,13738,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750261,64176.00
01/25/2016 14:30,2,0.100,ACTIVE,211.48,322.21,59.991,1453750203,"274151322000087","219011344069620",25.43,8.00,0,296.36,346.56,2.6,0.6,0.000,558469.3,558469.3,7659,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453750262,64177.00
01/25/2016 14:45,2,0.250,ACTIVE,212.16,338.44,60.007,1453751103,"201051344000645","219011344069620",30.95,4.50,0,335.14,345.66,7.8,5.7,0.031,313963.0,313963.0,13781,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751104,64178.00
01/25/2016 14:45,2,1.219,ALERT,211.48,349.86,60.002,1453751103,"274151322000085","219011344069620",30.53,7.70,0,297.57,384.73,37.7,34.4,0.247,585988.6,585988.6,7661,0,0,0,L,1151911521,0,121.78,121.55,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751106,64179.00
01/25/2016 14:45,2,0.000,ALERT,212.16,301.17,60.002,1453751103,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,305778.1,305778.1,14014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453751108,64180.00
01/25/2016 14:45,2,0.096,ALERT,211.70,301.47,59.996,1453751103,"201051344000469","219011344069620",30.10,2.00,0,298.47,303.28,3.0,1.0,0.000,307268.9,307268.9,13966,0,0,0,L,1122011218,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751110,64181.00
01/25/2016 14:45,2,0.059,ALERT,211.03,300.27,60.007,1453751103,"201051344000646","219011344069620",29.94,3.70,0,298.17,302.37,1.8,0.0,0.000,311576.5,311576.5,18597,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751112,64182.00
01/25/2016 14:45,2,0.074,ACTIVE_NO_POWER,210.80,300.87,60.012,1453751103,"274151322000052","219011344069620",14.93,4.50,0,296.96,302.07,1.1,0.0,0.000,593743.0,593743.0,7774,0,0,0,L,1151911521,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751113,64183.00
01/25/2016 14:45,2,0.074,ALERT,211.48,300.57,60.002,1453751103,"201051344000585","219011344069620",31.07,4.00,0,297.87,302.37,2.4,0.4,0.000,316504.4,316504.4,18588,0,0,0,L,1122011218,0,120.65,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751114,64184.00
01/25/2016 14:45,2,0.291,ACTIVE,211.48,336.64,60.007,1453751103,"201051344001230","219011344069620",28.29,6.70,0,331.23,342.95,8.4,6.2,0.035,315830.9,315830.9,18508,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751115,64185.00
01/25/2016 14:45,2,0.141,ACTIVE,211.70,301.17,60.018,1453751103,"201051344000582","219011344069620",17.18,3.00,0,299.07,302.98,2.5,0.4,0.000,309736.9,309736.9,18571,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751116,64186.00
01/25/2016 14:45,2,0.098,ALERT,211.03,300.57,59.996,1453751103,"201051344000955","219011344069620",30.73,4.00,0,298.47,302.37,3.0,1.0,0.000,319066.2,319066.2,18565,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751118,64187.00
01/25/2016 14:45,2,0.133,ACTIVE,211.48,338.14,59.991,1453751103,"274151322000094","219011344069620",30.67,7.00,0,320.11,501.95,4.2,2.1,0.022,477900.1,477900.1,7994,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751119,64188.00
01/25/2016 14:45,2,0.000,ALERT,211.70,302.07,60.007,1453751103,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,320417.8,320417.8,13984,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453751121,64189.00
01/25/2016 14:45,2,0.170,ALERT,211.25,300.87,59.975,1453751103,"201051344000890","219011344069620",22.07,5.50,0,298.47,336.34,3.8,1.8,0.000,317268.8,317268.8,18564,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751123,64190.00
01/25/2016 14:45,2,0.154,ACTIVE,211.70,300.87,59.996,1453751103,"201051344000438","219011344069620",14.79,3.70,0,298.47,302.68,2.3,0.3,0.000,319027.1,319027.1,18592,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751123,64191.00
01/25/2016 14:45,2,0.141,ALERT,211.70,300.27,60.002,1453751103,"201051344000417","219011344069620",27.19,4.00,0,297.87,301.77,3.9,1.8,0.000,313109.0,313109.0,18670,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751125,64192.00
01/25/2016 14:45,2,0.062,ACTIVE_NO_POWER,211.25,299.97,59.991,1453751103,"274151322000083","219011344069620",21.23,4.50,0,297.87,302.37,1.4,0.0,0.000,588056.7,588056.7,7778,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751126,64193.00
01/25/2016 14:45,2,0.018,ALERT,211.70,300.27,59.991,1453751103,"274151322000076","219011344069620",30.28,4.50,0,297.26,301.77,0.0,0.0,0.000,624656.0,624656.0,7799,0,0,0,L,1151911521,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751128,64194.00
01/25/2016 14:45,2,0.283,ACTIVE,211.93,338.44,59.986,1453751103,"201051344000868","219011344069620",29.00,4.00,0,332.73,343.85,8.3,6.1,0.031,305581.0,305581.0,13797,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751129,64195.00
01/25/2016 14:45,2,0.178,ACTIVE,211.48,339.65,59.981,1453751103,"274151322000095","219011344069620",31.43,8.00,0,335.14,353.17,5.5,3.4,0.018,618216.9,618216.9,7697,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751130,64196.00
01/25/2016 14:45,2,0.000,ALERT,211.48,301.17,59.996,1453751103,"201051344000988","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,304698.6,304698.6,13989,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453751132,64197.00
01/25/2016 14:45,2,0.072,ALERT,211.25,299.97,59.991,1453751103,"201051344001025","219011344069620",30.83,2.50,0,298.17,302.98,2.3,0.3,0.000,317109.5,317109.5,18571,0,0,0,L,1122011218,0,120.88,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751134,64198.00
01/25/2016 14:45,2,0.098,ALERT,211.70,301.77,59.986,1453751103,"201051344000458","219011344069620",31.07,4.00,0,299.97,304.48,3.1,1.1,0.000,314852.4,314852.4,13954,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751136,64199.00
01/25/2016 14:45,2,0.232,ACTIVE,212.61,339.04,60.002,1453751103,"201051344000853","219011344069620",29.08,5.50,0,334.24,344.45,6.9,4.7,0.022,312861.3,312861.3,13757,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751136,64200.00
01/25/2016 14:45,2,0.283,ACTIVE,211.93,338.44,59.954,1453751103,"201051344000685","219011344069620",18.94,5.50,0,331.53,344.15,5.5,3.3,0.018,319073.9,319073.9,18511,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751137,64201.00
01/25/2016 14:45,2,0.230,ACTIVE,211.93,338.44,59.986,1453751103,"201051344000917","219011344069620",26.50,6.70,0,331.83,343.55,6.2,4.0,0.013,316805.7,316805.7,18483,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751138,64202.00
01/25/2016 14:45,2,0.256,ACTIVE,211.70,338.14,59.965,1453751103,"201051344001145","219011344069620",29.92,6.00,0,333.33,343.55,7.8,5.6,0.027,320705.3,320705.3,18460,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751139,64203.00
01/25/2016 14:45,2,0.084,ALERT,211.70,300.27,59.991,1453751103,"201051344000651","219011344069620",30.42,2.00,0,297.87,301.77,2.6,0.6,0.000,313506.6,313506.6,18597,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751141,64204.00
01/25/2016 14:45,2,0.223,ACTIVE,211.03,358.88,60.023,1453751103,"274151322000088","219011344069620",33.36,9.00,0,333.63,364.89,7.6,5.4,0.040,570957.9,570957.9,7625,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751142,64205.00
01/25/2016 14:45,2,0.000,ALERT,212.16,299.07,59.986,1453751103,"274151322000068","219011344069620",0.00,5.00,0,296.96,392.85,0.0,0.0,0.000,478005.0,478005.0,8099,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1453751144,64206.00
01/25/2016 14:45,2,0.064,ALERT,211.03,300.27,59.981,1453751103,"201051344001135","219011344069620",30.53,3.70,0,298.47,302.98,2.0,0.1,0.000,309913.0,309913.0,18596,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751146,64207.00
01/25/2016 14:45,2,0.082,ALERT,211.25,301.77,59.986,1453751103,"201051344000594","219011344069620",31.35,2.50,0,299.07,304.78,2.7,0.6,0.000,315815.5,315815.5,14000,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453751147,64208.00
01/25/2016 14:45,2,0.141,ACTIVE,211.25,299.97,59.986,1453751103,"201051344001203","219011344069620",18.41,3.00,0,298.47,303.88,2.6,0.6,0.000,316447.8,316447.8,18570,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751148,64209.00
01/25/2016 14:45,2,0.201,ACTIVE,211.03,370.90,59.965,1453751103,"274151322000054","219011344069620",34.63,8.00,0,297.57,377.22,7.0,4.8,0.022,583293.2,583293.2,7643,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751149,64210.00
01/25/2016 14:45,2,0.000,ALERT,212.16,301.47,59.986,1453751103,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,305039.2,305039.2,13982,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453751151,64211.00
01/25/2016 14:45,2,0.193,ACTIVE,211.25,299.97,59.991,1453751103,"201051344001093","219011344069620",20.67,4.00,0,298.47,301.77,4.1,2.0,0.000,315089.6,315089.6,18527,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751152,64212.00
01/25/2016 14:45,2,0.213,ACTIVE,211.70,338.74,59.986,1453751103,"201051344000900","219011344069620",29.48,4.50,0,331.83,343.55,6.4,4.3,0.027,319652.4,319652.4,13724,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751153,64213.00
01/25/2016 14:45,2,0.301,ACTIVE,212.16,338.14,59.954,1453751103,"201051344000648","219011344069620",29.50,3.00,0,333.03,344.15,9.0,6.8,0.031,313232.1,313232.1,13814,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751154,64214.00
01/25/2016 14:45,2,0.283,ACTIVE,211.93,338.44,59.981,1453751103,"201051344000569","219011344069620",29.98,6.00,0,332.43,343.85,8.6,6.4,0.031,321186.8,321186.8,13656,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751155,64215.00
01/25/2016 14:45,2,0.133,ACTIVE,211.70,301.47,59.986,1453751103,"201051344000983","219011344069620",17.89,3.70,0,299.97,303.88,2.4,0.4,0.000,314990.8,314990.8,13871,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751155,64216.00
01/25/2016 14:45,2,0.000,ALERT,211.70,301.47,59.981,1453751103,"201051344001158","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,309941.1,309941.1,14010,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453751157,64217.00
01/25/2016 14:45,2,0.299,ACTIVE,212.38,339.04,59.981,1453751103,"201051344000576","219011344069620",29.88,4.00,0,333.63,345.36,9.1,6.8,0.027,314396.1,314396.1,13739,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751159,64218.00
01/25/2016 14:45,2,1.193,ALERT,211.25,340.25,59.975,1453751103,"274151322000087","219011344069620",30.04,8.50,0,296.96,357.08,36.3,33.1,0.230,558472.1,558472.1,7660,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453751161,64219.00
01/25/2016 15:00,2,0.262,ACTIVE,212.61,339.34,60.018,1453752003,"201051344000645","219011344069620",30.91,4.50,0,333.63,345.06,8.2,6.0,0.031,313964.6,313964.6,13782,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752004,64220.00
01/25/2016 15:00,2,1.318,ACTIVE,211.70,345.36,59.975,1453752003,"274151322000085","219011344069620",30.71,9.30,0,334.24,361.89,41.1,37.7,0.278,585997.9,585997.9,7663,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752005,64221.00
01/25/2016 15:00,2,0.000,ALERT,212.61,301.47,59.981,1453752003,"201051344000633","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,305778.1,305778.1,14016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453752007,64222.00
01/25/2016 15:00,2,0.094,ALERT,211.93,301.47,59.975,1453752003,"201051344000469","219011344069620",30.67,2.50,0,298.47,303.88,3.0,0.9,0.000,307269.2,307269.2,13968,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453752009,64223.00
01/25/2016 15:00,2,0.057,ALERT,211.48,300.87,59.933,1453752003,"201051344000646","219011344069620",30.14,3.70,0,297.57,302.98,1.8,0.0,0.000,311576.5,311576.5,18599,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453752010,64224.00
01/25/2016 15:00,2,0.078,ALERT,211.48,299.67,60.007,1453752003,"274151322000052","219011344069620",17.10,5.00,0,296.96,302.68,1.4,0.0,0.000,593743.0,593743.0,7775,0,0,0,L,1151911521,0,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1453752012,64225.00
01/25/2016 15:00,2,0.131,ALERT,211.93,301.17,59.975,1453752003,"201051344000585","219011344069620",14.53,4.50,0,297.87,303.28,1.9,0.0,0.000,316504.4,316504.4,18590,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1453752014,64226.00
01/25/2016 15:00,2,0.299,ACTIVE,211.70,337.84,59.975,1453752003,"201051344001230","219011344069620",29.40,7.00,0,330.63,342.05,8.9,6.7,0.035,315832.6,315832.6,18509,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752015,64227.00
01/25/2016 15:00,2,0.143,ACTIVE,212.38,302.07,59.975,1453752003,"201051344000582","219011344069620",18.77,3.30,0,299.37,303.88,2.8,0.7,0.000,309737.1,309737.1,18572,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752016,64228.00
01/25/2016 15:00,2,0.150,ALERT,211.48,301.17,59.970,1453752003,"201051344000955","219011344069620",11.93,4.50,0,298.47,302.98,1.8,0.0,0.000,319066.4,319066.4,18567,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1453752018,64229.00
01/25/2016 15:00,2,0.145,ACTIVE,211.70,338.14,59.965,1453752003,"274151322000094","219011344069620",31.13,7.70,0,334.54,359.18,4.6,2.5,0.022,477900.7,477900.7,7995,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752018,64230.00
01/25/2016 15:00,2,0.000,ALERT,212.38,303.28,59.986,1453752003,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,320417.8,320417.8,13986,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453752020,64231.00
01/25/2016 15:00,2,0.227,ACTIVE,211.93,337.24,59.965,1453752003,"201051344000890","219011344069620",21.45,6.30,0,299.37,339.95,5.0,2.9,0.000,317269.4,317269.4,18566,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752021,64232.00
01/25/2016 15:00,2,0.154,ACTIVE,212.16,301.17,59.949,1453752003,"201051344000438","219011344069620",16.30,4.00,0,298.77,303.58,2.6,0.6,0.000,319027.2,319027.2,18593,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752022,64233.00
01/25/2016 15:00,2,0.131,ALERT,211.93,300.57,59.970,1453752003,"201051344000417","219011344069620",30.42,4.00,0,298.17,302.37,4.1,2.0,0.000,313109.4,313109.4,18672,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1453752024,64234.00
01/25/2016 15:00,2,0.066,ACTIVE_NO_POWER,211.70,300.57,59.959,1453752003,"274151322000083","219011344069620",22.09,5.00,0,297.26,302.37,1.5,0.0,0.000,588056.7,588056.7,7779,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752025,64235.00
01/25/2016 15:00,2,0.018,ALERT,212.16,300.57,59.954,1453752003,"274151322000076","219011344069620",30.45,4.50,0,297.57,302.68,0.0,0.0,0.000,624656.0,624656.0,7801,0,0,0,L,1151911521,0,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1453752027,64236.00
01/25/2016 15:00,2,0.287,ACTIVE,212.38,339.34,59.944,1453752003,"201051344000868","219011344069620",29.96,4.50,0,333.03,343.85,8.8,6.5,0.031,305582.7,305582.7,13798,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752027,64237.00
01/25/2016 15:00,2,0.178,ACTIVE,211.48,344.45,59.954,1453752003,"274151322000095","219011344069620",31.91,8.50,0,335.44,353.17,5.7,3.6,0.027,618217.8,618217.8,7698,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752028,64238.00
01/25/2016 15:00,2,0.000,ALERT,211.93,302.07,59.959,1453752003,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.88,0.0,0.0,0.000,304698.6,304698.6,13991,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453752030,64239.00
01/25/2016 15:00,2,0.117,ALERT,211.48,300.27,59.970,1453752003,"201051344001025","219011344069620",12.09,3.00,0,298.17,303.58,1.4,0.0,0.000,317109.6,317109.6,18573,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1453752032,64240.00
01/25/2016 15:00,2,0.135,ALERT,212.38,302.68,60.007,1453752003,"201051344000458","219011344069620",14.07,4.00,0,299.67,304.78,1.9,0.0,0.000,314852.6,314852.6,13956,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1453752034,64241.00
01/25/2016 15:00,2,0.242,ACTIVE,212.83,340.25,59.959,1453752003,"201051344000853","219011344069620",29.70,5.50,0,334.24,345.06,7.3,5.2,0.022,312862.6,312862.6,13758,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752035,64242.00
01/25/2016 15:00,2,0.305,ACTIVE,212.38,339.04,59.970,1453752003,"201051344000685","219011344069620",18.63,6.00,0,324.32,350.77,5.8,3.7,0.022,319074.8,319074.8,18512,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752036,64243.00
01/25/2016 15:00,2,0.234,ACTIVE,212.16,338.44,59.959,1453752003,"201051344000917","219011344069620",27.10,7.00,0,311.99,356.18,6.5,4.3,0.009,316806.8,316806.8,18484,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752037,64244.00
01/25/2016 15:00,2,0.266,ACTIVE,212.38,338.74,59.959,1453752003,"201051344001145","219011344069620",30.16,6.30,0,332.73,343.55,8.2,6.0,0.031,320706.8,320706.8,18461,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752038,64245.00
01/25/2016 15:00,2,0.152,ALERT,211.93,300.57,59.996,1453752003,"201051344000651","219011344069620",14.07,2.50,0,298.47,302.68,2.2,0.2,0.000,313506.8,313506.8,18599,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1453752039,64246.00
01/25/2016 15:00,2,0.240,ACTIVE,211.25,353.17,59.959,1453752003,"274151322000088","219011344069620",32.90,9.30,0,335.14,371.81,8.0,5.8,0.035,570959.4,570959.4,7626,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752040,64247.00
01/25/2016 15:00,2,0.000,ALERT,212.16,299.97,59.959,1453752003,"274151322000068","219011344069620",0.00,5.00,0,296.66,393.75,0.0,0.0,0.000,478005.0,478005.0,8101,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1453752042,64248.00
01/25/2016 15:00,2,0.064,ALERT,211.70,301.17,59.996,1453752003,"201051344001135","219011344069620",28.13,4.00,0,298.17,303.58,2.0,0.0,0.000,309913.0,309913.0,18598,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453752044,64249.00
01/25/2016 15:00,2,0.082,ALERT,212.16,302.98,59.959,1453752003,"201051344000594","219011344069620",31.49,3.00,0,299.07,304.48,2.6,0.6,0.000,315815.6,315815.6,14002,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453752046,64250.00
01/25/2016 15:00,2,0.141,ACTIVE,211.70,300.57,59.965,1453752003,"201051344001203","219011344069620",19.54,3.00,0,298.47,304.48,2.8,0.8,0.000,316448.0,316448.0,18571,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752047,64251.00
01/25/2016 15:00,2,0.205,ACTIVE,211.48,374.51,59.986,1453752003,"274151322000054","219011344069620",34.99,9.70,0,334.54,379.32,7.2,5.0,0.027,583294.5,583294.5,7644,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752048,64252.00
01/25/2016 15:00,2,0.000,ALERT,212.61,302.07,59.970,1453752003,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,305039.2,305039.2,13984,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453752050,64253.00
01/25/2016 15:00,2,0.197,ACTIVE,211.93,301.17,59.965,1453752003,"201051344001093","219011344069620",21.39,4.50,0,298.17,302.68,4.3,2.2,0.000,315090.1,315090.1,18528,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752051,64254.00
01/25/2016 15:00,2,0.225,ACTIVE,212.38,339.34,59.965,1453752003,"201051344000900","219011344069620",29.68,5.00,0,332.13,343.55,6.8,4.7,0.031,319653.5,319653.5,13725,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752051,64255.00
01/25/2016 15:00,2,0.318,ACTIVE,212.61,339.04,59.928,1453752003,"201051344000648","219011344069620",29.12,3.30,0,333.33,343.85,9.4,7.2,0.035,313234.0,313234.0,13815,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752053,64256.00
01/25/2016 15:00,2,0.293,ACTIVE,212.61,339.34,59.944,1453752003,"201051344000569","219011344069620",30.42,6.30,0,333.33,343.55,9.1,6.8,0.035,321188.6,321188.6,13657,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752054,64257.00
01/25/2016 15:00,2,0.137,ACTIVE,212.38,302.68,59.965,1453752003,"201051344000983","219011344069620",19.24,4.00,0,299.97,304.48,2.7,0.7,0.000,314990.9,314990.9,13872,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752054,64258.00
01/25/2016 15:00,2,0.000,ALERT,212.38,302.37,59.959,1453752003,"201051344001158","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,309941.1,309941.1,14012,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453752056,64259.00
01/25/2016 15:00,2,0.307,ACTIVE,213.06,340.85,59.938,1453752003,"201051344000576","219011344069620",30.12,4.50,0,333.33,344.76,9.4,7.1,0.031,314397.9,314397.9,13740,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752057,64260.00
01/25/2016 15:00,2,1.291,ACTIVE,211.93,343.85,59.949,1453752003,"274151322000087","219011344069620",30.32,10.70,0,333.93,361.29,39.6,36.3,0.265,558481.2,558481.2,7662,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752058,64261.00
01/25/2016 15:15,2,0.285,ACTIVE,212.83,340.55,60.012,1453752903,"201051344000645","219011344069620",31.07,5.00,0,333.63,344.45,9.0,6.7,0.035,313966.1,313966.1,13783,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752904,64262.00
01/25/2016 15:15,2,1.453,ACTIVE,211.70,343.55,59.986,1453752903,"274151322000085","219011344069620",30.61,10.30,0,334.24,363.09,45.1,41.6,0.309,586007.5,586007.5,7664,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752905,64263.00
01/25/2016 15:15,2,0.000,ALERT,212.38,301.77,59.981,1453752903,"201051344000633","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,305778.1,305778.1,14018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453752907,64264.00
01/25/2016 15:15,2,0.094,ALERT,212.16,302.37,59.975,1453752903,"201051344000469","219011344069620",30.91,3.00,0,299.07,304.48,3.0,1.0,0.000,307269.4,307269.4,13970,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453752909,64265.00
01/25/2016 15:15,2,0.115,ALERT,211.70,301.47,59.991,1453752903,"201051344000646","219011344069620",11.97,4.00,0,298.47,303.58,1.4,0.0,0.000,311576.5,311576.5,18601,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453752911,64266.00
01/25/2016 15:15,2,0.082,ACTIVE_NO_POWER,211.25,299.67,59.954,1453752903,"274151322000052","219011344069620",19.28,5.00,0,296.96,303.58,1.6,0.0,0.000,593743.0,593743.0,7777,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752911,64267.00
01/25/2016 15:15,2,0.137,ALERT,212.16,301.47,60.012,1453752903,"201051344000585","219011344069620",16.76,5.00,0,298.77,303.58,2.3,0.3,0.000,316504.5,316504.5,18592,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1453752913,64268.00
01/25/2016 15:15,2,0.320,ACTIVE,211.93,338.14,59.981,1453752903,"201051344001230","219011344069620",29.70,7.00,0,330.03,342.35,9.7,7.4,0.040,315834.3,315834.3,18510,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752914,64269.00
01/25/2016 15:15,2,0.146,ACTIVE,212.38,302.07,59.944,1453752903,"201051344000582","219011344069620",20.50,3.70,0,299.97,304.18,3.1,1.0,0.000,309737.3,309737.3,18573,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752915,64270.00
01/25/2016 15:15,2,0.156,ALERT,211.48,301.17,59.981,1453752903,"201051344000955","219011344069620",16.04,5.00,0,299.07,303.28,2.6,0.6,0.000,319066.6,319066.6,18569,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1453752917,64271.00
01/25/2016 15:15,2,0.162,ACTIVE,211.48,356.78,59.981,1453752903,"274151322000094","219011344069620",33.22,8.50,0,334.84,363.69,5.5,3.4,0.022,477901.4,477901.4,7996,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752918,64272.00
01/25/2016 15:15,2,0.000,ALERT,212.16,303.28,59.975,1453752903,"201051344000579","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,320417.8,320417.8,13988,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453752920,64273.00
01/25/2016 15:15,2,0.236,ALERT,211.93,336.64,59.981,1453752903,"201051344000890","219011344069620",21.61,6.70,0,299.67,339.95,5.2,3.1,0.004,317270.1,317270.1,18567,0,0,0,L,1122011218,0,121.78,120.65,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752922,64274.00
01/25/2016 15:15,2,0.156,ACTIVE,211.93,300.87,59.975,1453752903,"201051344000438","219011344069620",17.85,4.50,0,299.07,303.88,2.9,0.8,0.000,319027.4,319027.4,18594,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752922,64275.00
01/25/2016 15:15,2,0.188,ALERT,212.16,300.27,59.970,1453752903,"201051344000417","219011344069620",15.74,4.50,0,298.47,302.98,3.0,1.0,0.000,313109.8,313109.8,18674,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1453752924,64276.00
01/25/2016 15:15,2,0.072,ACTIVE_NO_POWER,211.48,299.97,59.959,1453752903,"274151322000083","219011344069620",22.70,5.50,0,297.57,303.28,1.7,0.0,0.000,588056.7,588056.7,7780,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752925,64277.00
01/25/2016 15:15,2,0.055,ALERT,211.93,299.67,59.959,1453752903,"274151322000076","219011344069620",17.67,4.50,0,297.57,303.58,0.9,0.0,0.000,624656.0,624656.0,7803,0,0,0,L,1151911521,0,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1453752927,64278.00
01/25/2016 15:15,2,0.322,ACTIVE,211.93,339.04,59.975,1453752903,"201051344000868","219011344069620",29.24,4.00,0,333.63,344.15,9.5,7.3,0.040,305584.4,305584.4,13799,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752928,64279.00
01/25/2016 15:15,2,0.182,ACTIVE,211.48,351.37,59.970,1453752903,"274151322000095","219011344069620",32.60,9.00,0,336.04,354.97,6.1,3.9,0.027,618218.8,618218.8,7699,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752929,64280.00
01/25/2016 15:15,2,0.000,ALERT,211.93,301.77,59.970,1453752903,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,304698.6,304698.6,13993,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453752931,64281.00
01/25/2016 15:15,2,0.123,ALERT,211.93,300.57,59.938,1453752903,"201051344001025","219011344069620",17.02,3.30,0,298.17,304.18,2.1,0.2,0.000,317109.6,317109.6,18575,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1453752932,64282.00
01/25/2016 15:15,2,0.146,ALERT,211.93,302.37,59.975,1453752903,"201051344000458","219011344069620",17.71,4.50,0,300.27,305.38,2.6,0.6,0.000,314852.7,314852.7,13958,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1453752934,64283.00
01/25/2016 15:15,2,0.260,ACTIVE,212.83,340.25,59.970,1453752903,"201051344000853","219011344069620",30.63,6.00,0,334.84,345.06,8.1,5.9,0.027,312864.0,312864.0,13759,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752935,64284.00
01/25/2016 15:15,2,0.312,ACTIVE,212.61,338.74,59.991,1453752903,"201051344000685","219011344069620",19.74,6.30,0,332.13,343.55,6.3,4.1,0.022,319075.7,319075.7,18513,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752936,64285.00
01/25/2016 15:15,2,0.236,ACTIVE,212.16,338.14,59.975,1453752903,"201051344000917","219011344069620",28.71,7.30,0,322.81,351.07,6.9,4.7,0.013,316807.9,316807.9,18485,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752937,64286.00
01/25/2016 15:15,2,0.293,ACTIVE,212.38,338.74,59.970,1453752903,"201051344001145","219011344069620",30.24,6.70,0,333.33,344.15,9.0,6.7,0.040,320708.4,320708.4,18462,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752938,64287.00
01/25/2016 15:15,2,0.156,ALERT,212.16,300.87,59.970,1453752903,"201051344000651","219011344069620",17.47,3.00,0,298.47,302.98,2.8,0.8,0.000,313506.9,313506.9,18601,0,0,0,L,1122011218,0,122.01,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1453752940,64288.00
01/25/2016 15:15,2,0.271,ACTIVE,211.03,359.78,59.965,1453752903,"274151322000088","219011344069620",33.38,10.00,0,335.44,373.91,9.2,7.0,0.049,570961.0,570961.0,7627,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752941,64289.00
01/25/2016 15:15,2,0.008,ALERT,212.38,298.77,59.970,1453752903,"274151322000068","219011344069620",40.89,5.50,0,296.66,394.05,0.0,0.0,0.000,478005.0,478005.0,8103,0,0,0,L,1151911521,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1453752943,64290.00
01/25/2016 15:15,2,0.068,ALERT,211.70,301.17,59.965,1453752903,"201051344001135","219011344069620",30.87,4.00,0,299.07,303.88,2.2,0.2,0.000,309913.1,309913.1,18600,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453752945,64291.00
01/25/2016 15:15,2,0.084,ALERT,211.93,302.68,59.965,1453752903,"201051344000594","219011344069620",31.75,3.00,0,299.97,304.78,2.8,0.8,0.000,315815.8,315815.8,14004,0,0,0,L,1122011218,0,120.88,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453752946,64292.00
01/25/2016 15:15,2,0.148,ACTIVE,212.16,300.87,59.986,1453752903,"201051344001203","219011344069620",20.48,3.30,0,298.77,305.08,3.1,1.1,0.000,316448.2,316448.2,18572,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752947,64293.00
01/25/2016 15:15,2,0.205,ACTIVE,211.48,375.11,59.959,1453752903,"274151322000054","219011344069620",35.19,10.30,0,335.44,380.52,7.3,5.1,0.027,583295.7,583295.7,7645,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752948,64294.00
01/25/2016 15:15,2,0.000,ALERT,212.38,301.77,59.965,1453752903,"201051344000867","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,305039.2,305039.2,13986,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453752950,64295.00
01/25/2016 15:15,2,0.197,ACTIVE,211.70,300.87,59.917,1453752903,"201051344001093","219011344069620",22.17,5.00,0,298.77,303.28,4.5,2.4,0.000,315090.7,315090.7,18529,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752951,64296.00
01/25/2016 15:15,2,0.250,ACTIVE,212.16,339.65,59.965,1453752903,"201051344000900","219011344069620",30.04,5.00,0,333.03,344.76,7.7,5.5,0.040,319654.8,319654.8,13726,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752952,64297.00
01/25/2016 15:15,2,0.344,ACTIVE,212.38,339.04,59.970,1453752903,"201051344000648","219011344069620",29.26,3.30,0,334.24,345.36,10.2,8.0,0.044,313235.8,313235.8,13816,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752953,64298.00
01/25/2016 15:15,2,0.332,ACTIVE,212.38,339.34,59.991,1453752903,"201051344000569","219011344069620",29.44,6.70,0,333.63,344.45,9.9,7.7,0.044,321190.4,321190.4,13658,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752954,64299.00
01/25/2016 15:15,2,0.143,ACTIVE,212.16,302.37,59.944,1453752903,"201051344000983","219011344069620",20.79,4.50,0,300.57,304.78,3.0,1.0,0.000,314991.1,314991.1,13873,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752955,64300.00
01/25/2016 15:15,2,0.000,ALERT,212.16,302.07,59.959,1453752903,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,309941.1,309941.1,14014,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453752956,64301.00
01/25/2016 15:15,2,0.330,ACTIVE,212.83,340.25,59.938,1453752903,"201051344000576","219011344069620",30.43,4.50,0,334.24,345.66,10.2,7.9,0.040,314399.8,314399.8,13741,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752957,64302.00
01/25/2016 15:15,2,1.432,ACTIVE,211.70,345.96,59.965,1453752903,"274151322000087","219011344069620",30.49,12.00,0,333.63,362.19,44.2,40.8,0.283,558490.8,558490.8,7663,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453752958,64303.00
01/25/2016 15:30,2,0.229,ACTIVE,212.83,339.34,60.012,1453753804,"201051344000645","219011344069620",30.61,5.00,0,334.84,345.36,7.1,5.0,0.018,313967.5,313967.5,13784,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753805,64304.00
01/25/2016 15:30,2,1.035,ACTIVE,211.93,348.36,60.007,1453753804,"274151322000085","219011344069620",30.43,10.70,0,332.73,360.99,31.9,28.8,0.212,586016.1,586016.1,7665,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753806,64305.00
01/25/2016 15:30,2,0.000,ALERT,212.83,302.07,60.007,1453753804,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,305778.1,305778.1,14020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453753807,64306.00
01/25/2016 15:30,2,0.094,ALERT,212.61,302.68,60.002,1453753804,"201051344000469","219011344069620",29.88,3.00,0,298.77,304.18,2.9,0.8,0.000,307269.6,307269.6,13972,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753809,64307.00
01/25/2016 15:30,2,0.057,ALERT,212.16,301.77,60.007,1453753804,"201051344000646","219011344069620",29.34,4.50,0,298.77,303.58,1.7,0.0,0.000,311576.5,311576.5,18603,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753811,64308.00
01/25/2016 15:30,2,0.041,ALERT,211.03,300.87,60.007,1453753804,"274151322000052","219011344069620",29.74,5.50,0,297.26,302.68,0.0,0.0,0.000,593743.0,593743.0,7778,0,0,0,L,1151911521,0,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1453753813,64309.00
01/25/2016 15:30,2,0.074,ALERT,212.38,302.07,60.018,1453753804,"201051344000585","219011344069620",30.61,5.00,0,298.77,303.58,2.4,0.3,0.000,316504.5,316504.5,18594,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753815,64310.00
01/25/2016 15:30,2,0.273,ACTIVE,212.16,337.84,60.012,1453753804,"201051344001230","219011344069620",28.41,7.00,0,331.83,342.95,7.9,5.7,0.027,315835.9,315835.9,18511,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753816,64311.00
01/25/2016 15:30,2,0.078,ALERT,212.61,302.37,60.002,1453753804,"201051344000582","219011344069620",29.96,3.70,0,300.27,304.48,2.4,0.4,0.000,309737.4,309737.4,18574,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1453753818,64312.00
01/25/2016 15:30,2,0.096,ALERT,211.93,301.77,60.012,1453753804,"201051344000955","219011344069620",30.45,4.50,0,299.07,303.58,3.0,1.0,0.000,319066.7,319066.7,18571,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753819,64313.00
01/25/2016 15:30,2,0.125,ACTIVE,211.70,337.84,60.007,1453753804,"274151322000094","219011344069620",30.61,9.30,0,335.44,359.78,3.9,1.9,0.013,477902.0,477902.0,7997,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753820,64314.00
01/25/2016 15:30,2,0.000,ALERT,212.61,303.88,60.012,1453753804,"201051344000579","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,320417.8,320417.8,13990,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453753822,64315.00
01/25/2016 15:30,2,0.197,ALERT,212.16,302.37,60.002,1453753804,"201051344000890","219011344069620",21.29,6.30,0,299.37,339.95,4.2,2.1,0.000,317270.6,317270.6,18569,0,0,0,L,1122011218,0,122.01,120.88,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753824,64316.00
01/25/2016 15:30,2,0.094,ALERT,212.38,301.77,60.012,1453753804,"201051344000438","219011344069620",31.63,4.00,0,294.86,308.09,3.0,1.0,0.000,319027.6,319027.6,18595,0,0,0,L,1122011218,0,122.01,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1453753826,64317.00
01/25/2016 15:30,2,0.133,ALERT,212.38,301.17,60.002,1453753804,"201051344000417","219011344069620",29.74,4.50,0,298.77,302.98,4.0,1.9,0.000,313110.2,313110.2,18676,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753827,64318.00
01/25/2016 15:30,2,0.057,ACTIVE_NO_POWER,211.70,300.87,59.991,1453753804,"274151322000083","219011344069620",19.10,5.50,0,297.57,302.37,1.1,0.0,0.000,588056.7,588056.7,7781,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753828,64319.00
