ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 15:30,2,0.018,ALERT,212.16,300.57,60.002,1453753804,"274151322000076","219011344069620",29.68,5.00,0,297.26,302.37,0.0,0.0,0.000,624656.0,624656.0,7805,0,0,0,L,1151911521,0,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753830,64320.00
01/25/2016 15:30,2,0.252,ACTIVE,212.61,339.34,60.002,1453753804,"201051344000868","219011344069620",29.90,4.50,0,333.33,344.76,7.7,5.5,0.022,305585.9,305585.9,13800,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753831,64321.00
01/25/2016 15:30,2,0.166,ACTIVE,211.70,338.14,59.996,1453753804,"274151322000095","219011344069620",30.99,9.00,0,335.44,354.07,5.2,3.1,0.022,618219.6,618219.6,7700,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753832,64322.00
01/25/2016 15:30,2,0.000,ALERT,212.16,302.68,59.970,1453753804,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,304698.6,304698.6,13995,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453753834,64323.00
01/25/2016 15:30,2,0.072,ALERT,212.16,301.17,60.028,1453753804,"201051344001025","219011344069620",30.36,3.30,0,298.47,304.18,2.2,0.2,0.000,317109.7,317109.7,18577,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753836,64324.00
01/25/2016 15:30,2,0.098,ALERT,212.16,302.68,59.996,1453753804,"201051344000458","219011344069620",30.63,5.00,0,299.97,304.78,3.1,1.1,0.000,314853.0,314853.0,13960,0,0,0,L,1122011218,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753837,64325.00
01/25/2016 15:30,2,0.240,ACTIVE,213.29,340.25,60.012,1453753804,"201051344000853","219011344069620",24.99,6.30,0,334.54,345.36,6.1,4.0,0.009,312865.1,312865.1,13760,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753838,64326.00
01/25/2016 15:30,2,0.264,ACTIVE,212.38,339.04,59.996,1453753804,"201051344000685","219011344069620",18.75,6.00,0,332.43,343.85,5.0,2.9,0.013,319076.6,319076.6,18514,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753839,64327.00
01/25/2016 15:30,2,0.225,ACTIVE,212.38,338.74,59.996,1453753804,"201051344000917","219011344069620",26.00,7.30,0,330.33,343.85,6.0,3.8,0.013,316808.9,316808.9,18486,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753840,64328.00
01/25/2016 15:30,2,0.240,ACTIVE,212.61,338.44,60.007,1453753804,"201051344001145","219011344069620",29.46,6.70,0,333.63,345.36,7.2,5.0,0.022,320709.8,320709.8,18463,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753841,64329.00
01/25/2016 15:30,2,0.084,ALERT,212.16,300.57,60.002,1453753804,"201051344000651","219011344069620",29.92,3.00,0,299.07,303.28,2.6,0.6,0.000,313507.1,313507.1,18603,0,0,0,L,1122011218,0,122.01,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753843,64330.00
01/25/2016 15:30,2,0.197,ACTIVE,211.25,359.18,60.012,1453753804,"274151322000088","219011344069620",33.40,10.70,0,335.14,373.01,6.7,4.5,0.031,570962.3,570962.3,7628,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753844,64331.00
01/25/2016 15:30,2,0.000,ALERT,211.93,299.07,60.002,1453753804,"274151322000068","219011344069620",0.00,5.50,0,297.57,394.05,0.0,0.0,0.000,478005.0,478005.0,8105,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1453753846,64332.00
01/25/2016 15:30,2,0.066,ALERT,211.48,301.17,60.002,1453753804,"201051344001135","219011344069620",30.06,4.50,0,299.37,304.18,2.0,0.1,0.000,309913.1,309913.1,18602,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753847,64333.00
01/25/2016 15:30,2,0.086,ALERT,211.93,302.98,60.007,1453753804,"201051344000594","219011344069620",30.97,3.30,0,299.67,304.78,2.7,0.7,0.000,315815.9,315815.9,14006,0,0,0,L,1122011218,0,121.10,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453753849,64334.00
01/25/2016 15:30,2,0.133,ACTIVE,212.16,301.17,59.959,1453753804,"201051344001203","219011344069620",16.48,3.30,0,299.37,305.38,2.2,0.2,0.000,316448.3,316448.3,18573,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753850,64335.00
01/25/2016 15:30,2,0.199,ACTIVE,211.48,368.50,60.002,1453753804,"274151322000054","219011344069620",34.45,10.70,0,333.63,379.02,7.0,4.8,0.035,583296.9,583296.9,7646,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753851,64336.00
01/25/2016 15:30,2,0.000,ALERT,212.61,302.07,60.007,1453753804,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,305039.2,305039.2,13988,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453753853,64337.00
01/25/2016 15:30,2,0.188,ACTIVE,211.93,300.87,60.002,1453753804,"201051344001093","219011344069620",19.10,5.00,0,299.07,303.28,3.6,1.6,0.000,315091.1,315091.1,18530,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753854,64338.00
01/25/2016 15:30,2,0.199,ACTIVE,212.38,339.34,60.007,1453753804,"201051344000900","219011344069620",28.55,5.50,0,333.03,344.45,5.8,3.7,0.027,319655.8,319655.8,13727,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753855,64339.00
01/25/2016 15:30,2,0.279,ACTIVE,212.38,339.04,60.002,1453753804,"201051344000648","219011344069620",29.82,3.70,0,334.24,345.36,8.5,6.2,0.027,313237.5,313237.5,13817,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753856,64340.00
01/25/2016 15:30,2,0.268,ACTIVE,212.61,339.04,59.996,1453753804,"201051344000569","219011344069620",29.84,7.00,0,333.63,345.06,8.1,5.9,0.027,321192.0,321192.0,13659,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753857,64341.00
01/25/2016 15:30,2,0.123,ALERT,212.38,302.68,60.002,1453753804,"201051344000983","219011344069620",14.33,4.50,0,296.96,305.68,1.8,0.0,0.000,314991.2,314991.2,13874,0,0,0,L,1122011218,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1453753859,64342.00
01/25/2016 15:30,2,0.000,ALERT,212.38,302.68,60.002,1453753804,"201051344001158","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,309941.1,309941.1,14016,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453753860,64343.00
01/25/2016 15:30,2,0.285,ACTIVE,213.06,340.85,60.002,1453753804,"201051344000576","219011344069620",29.24,5.00,0,333.93,345.36,8.5,6.3,0.022,314401.4,314401.4,13742,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753861,64344.00
01/25/2016 15:30,2,1.070,ACTIVE,211.70,342.65,59.991,1453753804,"274151322000087","219011344069620",29.86,12.70,0,334.24,360.08,32.4,29.3,0.203,558499.1,558499.1,7664,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453753862,64345.00
01/25/2016 15:45,2,0.238,ACTIVE,212.83,339.34,59.970,1453754704,"201051344000645","219011344069620",31.01,5.50,0,334.84,343.85,7.5,5.3,0.018,313968.9,313968.9,13785,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754705,64346.00
01/25/2016 15:45,2,1.164,ACTIVE,211.93,346.86,59.965,1453754704,"274151322000085","219011344069620",30.12,11.70,0,334.54,357.98,35.5,32.3,0.239,586024.2,586024.2,7666,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754706,64347.00
01/25/2016 15:45,2,0.000,ALERT,212.83,301.47,59.970,1453754704,"201051344000633","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,305778.1,305778.1,14022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453754707,64348.00
01/25/2016 15:45,2,0.096,ALERT,212.61,302.37,59.975,1453754704,"201051344000469","219011344069620",30.20,3.30,0,299.37,304.48,3.0,0.9,0.000,307269.8,307269.8,13974,0,0,0,L,1122011218,0,120.88,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754709,64349.00
01/25/2016 15:45,2,0.057,ALERT,211.93,300.87,59.959,1453754704,"201051344000646","219011344069620",29.74,4.50,0,299.07,303.28,1.8,0.0,0.000,311576.5,311576.5,18605,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754711,64350.00
01/25/2016 15:45,2,0.041,ALERT,211.25,300.27,59.965,1453754704,"274151322000052","219011344069620",30.00,6.00,0,297.87,302.68,0.0,0.0,0.000,593743.0,593743.0,7780,0,0,0,L,1151911521,0,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754713,64351.00
01/25/2016 15:45,2,0.074,ALERT,212.16,301.17,59.954,1453754704,"201051344000585","219011344069620",30.89,5.50,0,299.07,303.58,2.4,0.3,0.000,316504.6,316504.6,18596,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754715,64352.00
01/25/2016 15:45,2,0.287,ACTIVE,212.16,337.54,59.970,1453754704,"201051344001230","219011344069620",28.94,7.30,0,332.13,341.75,8.5,6.3,0.035,315837.5,315837.5,18512,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754716,64353.00
01/25/2016 15:45,2,0.133,ALERT,212.61,301.77,59.954,1453754704,"201051344000582","219011344069620",15.21,4.00,0,300.27,304.18,2.1,0.1,0.000,309737.5,309737.5,18576,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1453754717,64354.00
01/25/2016 15:45,2,0.098,ALERT,211.48,300.57,59.944,1453754704,"201051344000955","219011344069620",30.97,5.00,0,299.67,303.58,3.1,1.1,0.000,319067.0,319067.0,18573,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754719,64355.00
01/25/2016 15:45,2,0.148,ACTIVE,211.70,338.44,59.959,1453754704,"274151322000094","219011344069620",31.21,10.00,0,335.74,353.17,4.7,2.6,0.027,477902.6,477902.6,7998,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754720,64356.00
01/25/2016 15:45,2,0.000,ALERT,212.16,302.37,59.996,1453754704,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,320417.8,320417.8,13992,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453754722,64357.00
01/25/2016 15:45,2,0.168,ALERT,211.93,301.17,59.954,1453754704,"201051344000890","219011344069620",22.01,6.70,0,299.97,344.45,3.8,1.7,0.000,317271.1,317271.1,18571,0,0,0,L,1122011218,0,121.78,120.65,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754724,64358.00
01/25/2016 15:45,2,0.094,ALERT,212.38,300.57,59.965,1453754704,"201051344000438","219011344069620",31.85,4.50,0,293.96,309.59,3.0,1.0,0.000,319027.7,319027.7,18597,0,0,0,L,1122011218,0,122.01,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1453754725,64359.00
01/25/2016 15:45,2,0.133,ALERT,212.16,300.27,59.970,1453754704,"201051344000417","219011344069620",30.00,4.50,0,298.77,302.98,4.1,2.0,0.000,313110.7,313110.7,18678,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754727,64360.00
01/25/2016 15:45,2,0.061,ACTIVE_NO_POWER,211.70,299.97,59.965,1453754704,"274151322000083","219011344069620",20.36,6.00,0,298.17,302.37,1.2,0.0,0.000,588056.7,588056.7,7782,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754728,64361.00
01/25/2016 15:45,2,0.018,ALERT,212.16,299.97,59.965,1453754704,"274151322000076","219011344069620",29.96,5.50,0,297.87,302.37,0.0,0.0,0.000,624656.0,624656.0,7807,0,0,0,L,1151911521,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754730,64362.00
01/25/2016 15:45,2,0.264,ACTIVE,212.38,338.74,59.965,1453754704,"201051344000868","219011344069620",30.08,5.50,0,333.93,343.85,8.1,5.8,0.027,305587.4,305587.4,13801,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754731,64363.00
01/25/2016 15:45,2,0.174,ACTIVE,211.70,338.74,59.959,1453754704,"274151322000095","219011344069620",31.49,9.30,0,335.14,347.76,5.6,3.5,0.018,618220.5,618220.5,7701,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754732,64364.00
01/25/2016 15:45,2,0.000,ALERT,212.16,302.07,59.944,1453754704,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,304698.6,304698.6,13997,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453754734,64365.00
01/25/2016 15:45,2,0.072,ALERT,211.93,300.27,60.023,1453754704,"201051344001025","219011344069620",30.55,3.70,0,298.77,303.88,2.2,0.2,0.000,317109.7,317109.7,18579,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754736,64366.00
01/25/2016 15:45,2,0.098,ALERT,212.16,302.07,59.965,1453754704,"201051344000458","219011344069620",30.77,5.50,0,300.27,305.08,3.1,1.0,0.000,314853.2,314853.2,13962,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754738,64367.00
01/25/2016 15:45,2,0.229,ACTIVE,213.29,339.95,59.965,1453754704,"201051344000853","219011344069620",29.06,6.70,0,320.41,359.18,6.8,4.6,0.018,312866.3,312866.3,13761,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754739,64368.00
01/25/2016 15:45,2,0.277,ACTIVE,212.61,338.44,60.002,1453754704,"201051344000685","219011344069620",18.89,6.30,0,309.89,361.29,5.3,3.2,0.013,319077.4,319077.4,18515,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754740,64369.00
01/25/2016 15:45,2,0.230,ALERT,212.38,337.84,59.959,1453754704,"201051344000917","219011344069620",26.72,7.70,0,298.17,343.25,6.3,4.1,0.004,316809.9,316809.9,18487,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754742,64370.00
01/25/2016 15:45,2,0.254,ACTIVE,212.38,338.14,59.965,1453754704,"201051344001145","219011344069620",29.78,7.00,0,333.63,343.25,7.7,5.5,0.031,320711.2,320711.2,18464,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754742,64371.00
01/25/2016 15:45,2,0.082,ALERT,212.38,300.27,59.954,1453754704,"201051344000651","219011344069620",30.12,3.30,0,298.77,302.68,2.5,0.5,0.000,313507.2,313507.2,18605,0,0,0,L,1122011218,0,122.23,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754744,64372.00
01/25/2016 15:45,2,0.211,ACTIVE,211.48,361.59,59.965,1453754704,"274151322000088","219011344069620",33.70,11.30,0,335.14,369.40,7.2,5.1,0.031,570963.6,570963.6,7629,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754745,64373.00
01/25/2016 15:45,2,0.000,ALERT,212.61,299.07,59.991,1453754704,"274151322000068","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,478005.0,478005.0,8107,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453754747,64374.00
01/25/2016 15:45,2,0.068,ALERT,211.70,300.87,59.965,1453754704,"201051344001135","219011344069620",30.26,5.00,0,299.37,303.28,2.1,0.1,0.000,309913.1,309913.1,18604,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754749,64375.00
01/25/2016 15:45,2,0.084,ALERT,211.93,302.68,59.928,1453754704,"201051344000594","219011344069620",31.15,3.30,0,299.97,304.48,2.7,0.7,0.000,315816.1,315816.1,14008,0,0,0,L,1122011218,0,121.10,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453754751,64376.00
01/25/2016 15:45,2,0.137,ACTIVE,211.93,300.27,59.996,1453754704,"201051344001203","219011344069620",17.31,3.70,0,299.37,304.48,2.4,0.4,0.000,316448.4,316448.4,18574,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754752,64377.00
01/25/2016 15:45,2,0.197,ACTIVE,211.48,372.11,59.959,1453754704,"274151322000054","219011344069620",34.73,11.70,0,335.14,376.62,7.0,4.8,0.035,583298.2,583298.2,7647,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754753,64378.00
01/25/2016 15:45,2,0.000,ALERT,212.61,301.77,59.970,1453754704,"201051344000867","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,305039.2,305039.2,13990,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453754754,64379.00
01/25/2016 15:45,2,0.188,ACTIVE,212.16,300.87,59.954,1453754704,"201051344001093","219011344069620",19.80,5.50,0,299.07,302.68,3.8,1.7,0.000,315091.6,315091.6,18531,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754755,64380.00
01/25/2016 15:45,2,0.207,ACTIVE,212.38,339.04,59.944,1453754704,"201051344000900","219011344069620",29.50,6.00,0,333.03,343.25,6.2,4.1,0.027,319656.9,319656.9,13728,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754756,64381.00
01/25/2016 15:45,2,0.283,ACTIVE,212.61,339.04,59.959,1453754704,"201051344000648","219011344069620",30.04,4.00,0,333.63,344.15,8.7,6.5,0.022,313239.2,313239.2,13818,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754757,64382.00
01/25/2016 15:45,2,0.287,ACTIVE,212.61,338.74,59.981,1453754704,"201051344000569","219011344069620",28.78,7.00,0,333.93,344.15,8.4,6.2,0.027,321193.6,321193.6,13660,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754758,64383.00
01/25/2016 15:45,2,0.127,ACTIVE,212.38,302.37,59.965,1453754704,"201051344000983","219011344069620",16.00,5.00,0,300.57,304.48,2.1,0.1,0.000,314991.3,314991.3,13876,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754759,64384.00
01/25/2016 15:45,2,0.000,ALERT,212.61,302.37,59.975,1453754704,"201051344001158","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,309941.1,309941.1,14018,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453754761,64385.00
01/25/2016 15:45,2,0.293,ACTIVE,213.29,340.25,59.954,1453754704,"201051344000576","219011344069620",29.06,5.50,0,334.54,345.06,8.6,6.4,0.027,314403.1,314403.1,13743,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754762,64386.00
01/25/2016 15:45,2,1.123,ACTIVE,211.93,343.85,59.944,1453754704,"274151322000087","219011344069620",29.82,14.00,0,333.63,357.68,33.9,30.8,0.221,558507.2,558507.2,7665,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453754763,64387.00
01/25/2016 16:00,2,0.174,ALERT,212.61,301.17,59.970,1453755603,"201051344000645","219011344069620",22.46,6.00,0,300.27,343.55,4.0,1.9,0.000,313969.8,313969.8,13786,0,0,0,L,1122011218,0,121.55,122.23,0002,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755605,64388.00
01/25/2016 16:00,2,0.492,ACTIVE,211.93,338.74,59.970,1453755603,"274151322000085","219011344069620",29.20,12.00,0,334.54,355.58,14.6,12.1,0.088,586029.7,586029.7,7667,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755606,64389.00
01/25/2016 16:00,2,0.000,ALERT,213.06,301.17,59.970,1453755603,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,305778.1,305778.1,14024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453755607,64390.00
01/25/2016 16:00,2,0.000,ALERT,212.16,301.17,59.938,1453755603,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,307270.0,307270.0,13976,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755609,64391.00
01/25/2016 16:00,2,0.000,ALERT,212.16,301.17,59.970,1453755603,"201051344000646","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,311576.5,311576.5,18607,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755611,64392.00
01/25/2016 16:00,2,0.000,ALERT,211.03,299.37,60.002,1453755603,"274151322000052","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,593743.0,593743.0,7782,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755613,64393.00
01/25/2016 16:00,2,0.000,ALERT,212.38,300.87,59.975,1453755603,"201051344000585","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,316504.7,316504.7,18598,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755615,64394.00
01/25/2016 16:00,2,0.189,ACTIVE,212.38,330.33,59.981,1453755603,"201051344001230","219011344069620",23.06,7.30,0,324.02,342.05,4.5,2.4,0.000,315838.6,315838.6,18513,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755615,64395.00
01/25/2016 16:00,2,0.080,ALERT,212.61,301.77,59.981,1453755603,"201051344000582","219011344069620",28.17,3.70,0,299.67,304.48,2.3,0.3,0.000,309737.5,309737.5,18578,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755617,64396.00
01/25/2016 16:00,2,0.000,ALERT,211.93,300.87,59.975,1453755603,"201051344000955","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,319067.2,319067.2,18575,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755619,64397.00
01/25/2016 16:00,2,0.062,ACTIVE_NO_POWER,211.48,337.54,59.965,1453755603,"274151322000094","219011344069620",28.77,10.30,0,335.14,342.05,1.9,0.0,0.000,477902.9,477902.9,7999,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755620,64398.00
01/25/2016 16:00,2,0.000,ALERT,212.38,302.37,59.975,1453755603,"201051344000579","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,320417.8,320417.8,13994,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453755622,64399.00
01/25/2016 16:00,2,0.154,ACTIVE,212.16,301.17,59.970,1453755603,"201051344000890","219011344069620",17.87,6.30,0,299.37,304.48,2.8,0.8,0.000,317271.5,317271.5,18573,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755623,64400.00
01/25/2016 16:00,2,0.096,ALERT,212.61,300.87,59.981,1453755603,"201051344000438","219011344069620",29.26,4.00,0,293.96,308.69,2.9,0.8,0.000,319027.9,319027.9,18599,0,0,0,L,1122011218,0,122.23,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755624,64401.00
01/25/2016 16:00,2,0.000,ALERT,212.38,300.27,59.986,1453755603,"201051344000417","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,313111.0,313111.0,18680,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755626,64402.00
01/25/2016 16:00,2,0.020,ALERT,211.70,299.67,59.975,1453755603,"274151322000083","219011344069620",30.36,6.00,0,290.35,308.99,0.0,0.0,0.000,588056.7,588056.7,7783,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1453755628,64403.00
01/25/2016 16:00,2,0.000,ALERT,212.16,299.37,59.959,1453755603,"274151322000076","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,624656.0,624656.0,7809,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755630,64404.00
01/25/2016 16:00,2,0.166,ACTIVE,212.38,337.54,59.975,1453755603,"201051344000868","219011344069620",26.32,5.50,0,332.73,343.85,4.5,2.4,0.000,305588.4,305588.4,13802,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755631,64405.00
01/25/2016 16:00,2,0.082,ACTIVE,211.70,336.94,59.965,1453755603,"274151322000095","219011344069620",28.59,9.70,0,333.93,342.95,2.4,0.4,0.000,618221.0,618221.0,7702,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755632,64406.00
01/25/2016 16:00,2,0.000,ALERT,212.16,301.47,59.981,1453755603,"201051344000988","219011344069620",0.00,4.00,0,297.57,303.88,0.0,0.0,0.000,304698.6,304698.6,13999,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453755634,64407.00
01/25/2016 16:00,2,0.000,ALERT,211.93,299.97,59.981,1453755603,"201051344001025","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,317109.7,317109.7,18581,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755636,64408.00
01/25/2016 16:00,2,0.000,ALERT,212.16,301.77,60.007,1453755603,"201051344000458","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,314853.4,314853.4,13964,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755637,64409.00
01/25/2016 16:00,2,0.143,ALERT,213.06,301.47,59.981,1453755603,"201051344000853","219011344069620",21.79,6.30,0,300.27,345.06,3.2,1.1,0.000,312867.0,312867.0,13762,0,0,0,L,1122011218,0,121.55,122.23,0002,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755639,64410.00
01/25/2016 16:00,2,0.133,ALERT,212.61,300.87,59.981,1453755603,"201051344000685","219011344069620",19.92,6.00,0,299.37,354.07,2.7,0.7,0.000,319077.9,319077.9,18516,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755641,64411.00
01/25/2016 16:00,2,0.146,ALERT,212.83,301.17,59.981,1453755603,"201051344000917","219011344069620",21.95,7.00,0,298.47,363.69,3.3,1.3,0.000,316810.6,316810.6,18489,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755643,64412.00
01/25/2016 16:00,2,0.152,ACTIVE,212.83,335.14,59.975,1453755603,"201051344001145","219011344069620",26.22,6.70,0,328.22,344.15,4.1,2.0,0.000,320712.1,320712.1,18465,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755644,64413.00
01/25/2016 16:00,2,0.000,ALERT,212.61,300.87,59.975,1453755603,"201051344000651","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,313507.3,313507.3,18607,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755645,64414.00
01/25/2016 16:00,2,0.111,ACTIVE,211.70,337.24,59.965,1453755603,"274151322000088","219011344069620",27.65,11.70,0,333.63,365.49,3.1,1.1,0.004,570964.3,570964.3,7630,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755646,64415.00
01/25/2016 16:00,2,0.000,ALERT,212.38,298.47,59.986,1453755603,"274151322000068","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,478005.0,478005.0,8109,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453755648,64416.00
01/25/2016 16:00,2,0.000,ALERT,212.16,301.47,59.970,1453755603,"201051344001135","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,309913.1,309913.1,18606,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755650,64417.00
01/25/2016 16:00,2,0.000,ALERT,212.38,302.98,59.970,1453755603,"201051344000594","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,315816.1,315816.1,14010,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1453755652,64418.00
01/25/2016 16:00,2,0.068,ALERT,212.38,300.87,59.970,1453755603,"201051344001203","219011344069620",27.85,3.70,0,299.07,305.38,1.9,0.0,0.000,316448.4,316448.4,18575,0,0,0,L,1122011218,0,122.23,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755654,64419.00
01/25/2016 16:00,2,0.107,ACTIVE,211.70,337.24,59.965,1453755603,"274151322000054","219011344069620",29.70,11.70,0,333.93,374.81,3.3,1.3,0.009,583298.9,583298.9,7648,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755654,64420.00
01/25/2016 16:00,2,0.000,ALERT,212.83,301.47,59.949,1453755603,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,305039.2,305039.2,13992,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453755656,64421.00
01/25/2016 16:00,2,0.121,ALERT,212.16,300.57,59.975,1453755603,"201051344001093","219011344069620",30.71,5.50,0,299.07,303.28,3.8,1.8,0.000,315091.9,315091.9,18532,0,0,0,L,1122011218,0,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1453755658,64422.00
01/25/2016 16:00,2,0.109,ACTIVE,212.38,328.82,59.975,1453755603,"201051344000900","219011344069620",25.05,6.00,0,324.02,343.55,2.8,0.8,0.000,319657.5,319657.5,13729,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755659,64423.00
01/25/2016 16:00,2,0.195,ACTIVE,212.61,325.82,59.959,1453755603,"201051344000648","219011344069620",25.17,4.50,0,324.32,345.06,5.0,2.9,0.000,313240.4,313240.4,13819,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755660,64424.00
01/25/2016 16:00,2,0.176,ACTIVE,212.61,337.84,59.991,1453755603,"201051344000569","219011344069620",26.92,7.30,0,333.93,343.55,4.8,2.7,0.000,321194.7,321194.7,13661,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755661,64425.00
01/25/2016 16:00,2,0.072,ALERT,212.38,301.77,59.970,1453755603,"201051344000983","219011344069620",29.46,5.00,0,296.66,305.08,2.2,0.2,0.000,314991.3,314991.3,13877,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453755663,64426.00
01/25/2016 16:00,2,0.000,ALERT,212.38,301.47,59.981,1453755603,"201051344001158","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,309941.1,309941.1,14020,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453755665,64427.00
01/25/2016 16:00,2,0.188,ALERT,213.06,330.63,59.981,1453755603,"201051344000576","219011344069620",24.81,5.50,0,301.17,344.45,4.7,2.6,0.000,314404.2,314404.2,13744,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755667,64428.00
01/25/2016 16:00,2,0.475,ACTIVE,211.93,339.34,59.975,1453755603,"274151322000087","219011344069620",28.51,14.00,0,330.33,354.67,13.8,11.3,0.080,558512.3,558512.3,7666,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453755668,64429.00
01/25/2016 16:15,2,0.121,ACTIVE,212.83,302.07,59.917,1453756503,"201051344000645","219011344069620",17.87,5.00,0,299.67,304.78,2.2,0.2,0.000,313970.1,313970.1,13788,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756504,64430.00
01/25/2016 16:15,2,0.266,ACTIVE,211.70,337.84,59.949,1453756503,"274151322000085","219011344069620",27.85,11.30,0,333.93,345.06,7.5,5.3,0.035,586031.9,586031.9,7668,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756505,64431.00
01/25/2016 16:15,2,0.000,ALERT,213.06,301.47,59.959,1453756503,"201051344000633","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,305778.1,305778.1,14026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756507,64432.00
01/25/2016 16:15,2,0.000,ALERT,212.38,301.77,59.959,1453756503,"201051344000469","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,307270.0,307270.0,13978,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756509,64433.00
01/25/2016 16:15,2,0.000,ALERT,211.48,300.27,59.991,1453756503,"201051344000646","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,311576.5,311576.5,18609,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756510,64434.00
01/25/2016 16:15,2,0.000,ALERT,211.25,299.07,59.959,1453756503,"274151322000052","219011344069620",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,593743.0,593743.0,7784,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756512,64435.00
01/25/2016 16:15,2,0.000,ALERT,211.93,300.57,59.959,1453756503,"201051344000585","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,316504.7,316504.7,18600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756514,64436.00
01/25/2016 16:15,2,0.135,ALERT,211.93,300.87,59.965,1453756503,"201051344001230","219011344069620",16.66,6.70,0,299.07,341.15,2.3,0.3,0.000,315838.9,315838.9,18514,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756516,64437.00
01/25/2016 16:15,2,0.000,ALERT,212.38,301.17,59.954,1453756503,"201051344000582","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,309737.5,309737.5,18580,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1453756517,64438.00
01/25/2016 16:15,2,0.000,ALERT,211.48,300.27,59.949,1453756503,"201051344000955","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,319067.2,319067.2,18577,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756519,64439.00
01/25/2016 16:15,2,0.000,ALERT,211.25,298.47,59.944,1453756503,"274151322000094","219011344069620",43.73,9.70,0,296.06,430.12,0.0,0.0,0.000,477902.9,477902.9,8000,0,0,0,L,1151911521,0,120.88,122.46,0002,7,0,0,0,0,0,0,194,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756521,64440.00
01/25/2016 16:15,2,0.000,ALERT,212.38,302.68,59.991,1453756503,"201051344000579","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,320417.8,320417.8,13996,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756523,64441.00
01/25/2016 16:15,2,0.146,ACTIVE_NO_POWER,211.48,300.57,60.002,1453756503,"201051344000890","219011344069620",12.40,6.00,0,299.07,304.48,1.9,0.0,0.000,317271.6,317271.6,18574,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756524,64442.00
01/25/2016 16:15,2,0.000,ALERT,211.70,299.97,59.965,1453756503,"201051344000438","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,319028.0,319028.0,18601,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1453756526,64443.00
01/25/2016 16:15,2,0.000,ALERT,211.93,299.67,59.933,1453756503,"201051344000417","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,313111.0,313111.0,18682,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756528,64444.00
01/25/2016 16:15,2,0.000,ALERT,211.48,298.47,59.954,1453756503,"274151322000083","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,588056.7,588056.7,7785,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453756530,64445.00
01/25/2016 16:15,2,0.000,ALERT,211.93,299.07,59.954,1453756503,"274151322000076","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,624656.0,624656.0,7811,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756532,64446.00
01/25/2016 16:15,2,0.129,ALERT,212.16,302.07,59.970,1453756503,"201051344000868","219011344069620",16.66,4.00,0,299.97,338.74,2.2,0.2,0.000,305588.7,305588.7,13803,0,0,0,L,1122011218,0,120.88,121.78,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756534,64447.00
01/25/2016 16:15,2,0.053,ALERT,211.25,299.97,59.965,1453756503,"274151322000095","219011344069620",20.59,8.50,0,298.47,339.65,1.1,0.0,0.000,618221.0,618221.0,7703,0,0,0,L,1151911521,0,121.33,121.78,0002,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756535,64448.00
01/25/2016 16:15,2,0.000,ALERT,212.16,301.47,59.975,1453756503,"201051344000988","219011344069620",0.00,3.30,0,297.26,304.48,0.0,0.0,0.000,304698.6,304698.6,14001,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756537,64449.00
01/25/2016 16:15,2,0.000,ALERT,211.48,299.37,60.002,1453756503,"201051344001025","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,317109.7,317109.7,18583,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453756539,64450.00
01/25/2016 16:15,2,0.000,ALERT,212.16,301.77,59.959,1453756503,"201051344000458","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,314853.4,314853.4,13966,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453756541,64451.00
01/25/2016 16:15,2,0.119,ACTIVE_NO_POWER,212.83,301.47,60.002,1453756503,"201051344000853","219011344069620",15.05,5.50,0,299.97,305.08,1.8,0.0,0.000,312867.2,312867.2,13764,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756542,64452.00
01/25/2016 16:15,2,0.121,ACTIVE_NO_POWER,211.93,299.97,59.938,1453756503,"201051344000685","219011344069620",14.35,5.00,0,298.47,303.28,1.8,0.0,0.000,319078.0,319078.0,18518,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756543,64453.00
01/25/2016 16:15,2,0.125,ACTIVE_NO_POWER,211.70,299.37,59.959,1453756503,"201051344000917","219011344069620",15.51,6.30,0,297.26,302.98,2.0,0.0,0.000,316810.8,316810.8,18491,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756544,64454.00
01/25/2016 16:15,2,0.109,ALERT,211.93,300.57,59.965,1453756503,"201051344001145","219011344069620",16.86,6.00,0,299.07,339.95,1.9,0.0,0.000,320712.4,320712.4,18466,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756545,64455.00
01/25/2016 16:15,2,0.000,ALERT,211.93,299.67,59.949,1453756503,"201051344000651","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,313507.3,313507.3,18609,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756547,64456.00
01/25/2016 16:15,2,0.070,ALERT,210.80,299.67,59.965,1453756503,"274151322000088","219011344069620",24.13,11.00,0,296.66,339.95,1.8,0.0,0.000,570964.4,570964.4,7631,0,0,0,L,1151911521,0,121.78,121.55,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756549,64457.00
01/25/2016 16:15,2,0.000,ALERT,211.93,298.47,59.959,1453756503,"274151322000068","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,478005.0,478005.0,8111,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756551,64458.00
01/25/2016 16:15,2,0.000,ALERT,211.48,300.27,59.975,1453756503,"201051344001135","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,309913.1,309913.1,18608,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756553,64459.00
01/25/2016 16:15,2,0.000,ALERT,212.16,302.68,59.965,1453756503,"201051344000594","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,315816.1,315816.1,14012,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453756555,64460.00
01/25/2016 16:15,2,0.000,ALERT,211.93,300.27,59.959,1453756503,"201051344001203","219011344069620",0.00,3.70,0,298.47,305.08,0.0,0.0,0.000,316448.4,316448.4,18577,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1453756556,64461.00
01/25/2016 16:15,2,0.070,ALERT,210.80,298.77,59.959,1453756503,"274151322000054","219011344069620",23.40,10.70,0,297.87,342.05,1.7,0.0,0.000,583299.1,583299.1,7649,0,0,0,L,1151911521,0,121.33,121.55,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756558,64462.00
01/25/2016 16:15,2,0.000,ALERT,212.38,301.17,59.970,1453756503,"201051344000867","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,305039.2,305039.2,13994,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756560,64463.00
01/25/2016 16:15,2,0.121,ALERT,211.48,299.67,59.965,1453756503,"201051344001093","219011344069620",28.27,5.00,0,298.17,303.28,3.5,1.5,0.000,315092.3,315092.3,18534,0,0,0,L,1122011218,0,121.33,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453756562,64464.00
