ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 16:15,2,0.068,ALERT,212.16,301.47,59.970,1453756503,"201051344000900","219011344069620",16.74,5.00,0,299.67,338.44,1.2,0.0,0.000,319657.5,319657.5,13730,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756564,64465.00
01/25/2016 16:15,2,0.148,ALERT,212.38,300.87,59.959,1453756503,"201051344000648","219011344069620",16.28,3.70,0,299.07,338.74,2.5,0.4,0.000,313240.8,313240.8,13820,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756566,64466.00
01/25/2016 16:15,2,0.137,ALERT,212.16,302.07,59.970,1453756503,"201051344000569","219011344069620",17.57,6.00,0,300.57,339.65,2.4,0.4,0.000,321195.1,321195.1,13662,0,0,0,L,1122011218,0,120.65,121.78,0002,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756568,64467.00
01/25/2016 16:15,2,0.000,ALERT,212.38,301.77,59.933,1453756503,"201051344000983","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,314991.3,314991.3,13879,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1453756569,64468.00
01/25/2016 16:15,2,0.000,ALERT,212.16,301.17,59.965,1453756503,"201051344001158","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,309941.1,309941.1,14022,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453756571,64469.00
01/25/2016 16:15,2,0.143,ACTIVE,212.61,302.07,59.965,1453756503,"201051344000576","219011344069620",16.16,4.50,0,300.27,334.24,2.4,0.3,0.000,314404.6,314404.6,13746,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756572,64470.00
01/25/2016 16:15,2,0.260,ACTIVE,211.25,337.54,59.959,1453756503,"274151322000087","219011344069620",27.75,13.30,0,333.33,344.76,7.3,5.1,0.035,558514.4,558514.4,7667,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453756573,64471.00
01/25/2016 16:30,2,0.057,ALERT,212.61,300.87,59.991,1453757404,"201051344000645","219011344069620",29.96,4.50,0,298.77,303.88,1.8,0.0,0.000,313970.1,313970.1,13789,0,0,0,L,1122011218,0,121.33,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757406,64472.00
01/25/2016 16:30,2,0.184,ACTIVE,211.03,336.64,59.970,1453757404,"274151322000085","219011344069620",27.77,10.70,0,333.03,341.15,5.2,3.1,0.018,586032.9,586032.9,7669,0,0,0,L,1151911521,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453757406,64473.00
01/25/2016 16:30,2,0.000,ALERT,212.61,300.57,59.991,1453757404,"201051344000633","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,305778.1,305778.1,14028,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453757408,64474.00
01/25/2016 16:30,2,0.000,ALERT,212.16,300.87,59.986,1453757404,"201051344000469","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,307270.0,307270.0,13980,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757410,64475.00
01/25/2016 16:30,2,0.000,ALERT,211.70,300.57,59.986,1453757404,"201051344000646","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,311576.5,311576.5,18611,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757412,64476.00
01/25/2016 16:30,2,0.000,ALERT,210.57,299.07,59.986,1453757404,"274151322000052","219011344069620",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,593743.0,593743.0,7786,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757414,64477.00
01/25/2016 16:30,2,0.000,ALERT,211.93,300.27,59.991,1453757404,"201051344000585","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,316504.7,316504.7,18602,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757415,64478.00
01/25/2016 16:30,2,0.068,ALERT,211.70,300.57,59.981,1453757404,"201051344001230","219011344069620",29.60,5.50,0,298.47,302.37,2.1,0.1,0.000,315838.9,315838.9,18516,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757417,64479.00
01/25/2016 16:30,2,0.000,ALERT,212.38,301.47,59.981,1453757404,"201051344000582","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,309737.5,309737.5,18582,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757419,64480.00
01/25/2016 16:30,2,0.000,ALERT,211.25,300.27,59.996,1453757404,"201051344000955","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,319067.2,319067.2,18579,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757421,64481.00
01/25/2016 16:30,2,0.000,ALERT,210.80,297.57,59.991,1453757404,"274151322000094","219011344069620",43.02,8.50,0,295.16,419.00,0.0,0.0,0.000,477902.9,477902.9,8002,0,0,0,L,1151911521,0,120.65,122.01,0100,5,0,0,0,0,0,0,193,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1453757423,64482.00
01/25/2016 16:30,2,0.000,ALERT,211.93,301.47,59.991,1453757404,"201051344000579","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,320417.8,320417.8,13998,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757424,64483.00
01/25/2016 16:30,2,0.107,ALERT,210.80,299.07,59.986,1453757404,"201051344000890","219011344069620",19.58,5.00,0,297.87,303.28,2.1,0.1,0.000,317271.6,317271.6,18575,0,0,0,L,1122011218,0,121.10,120.20,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757426,64484.00
01/25/2016 16:30,2,0.000,ALERT,211.03,299.07,59.991,1453757404,"201051344000438","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,319028.0,319028.0,18603,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757428,64485.00
01/25/2016 16:30,2,0.000,ALERT,212.16,299.97,59.975,1453757404,"201051344000417","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,313111.0,313111.0,18684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453757430,64486.00
01/25/2016 16:30,2,0.000,ALERT,211.03,298.47,59.986,1453757404,"274151322000083","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,588056.7,588056.7,7787,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757432,64487.00
01/25/2016 16:30,2,0.000,ALERT,211.70,299.07,59.981,1453757404,"274151322000076","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,624656.0,624656.0,7813,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757434,64488.00
01/25/2016 16:30,2,0.068,ALERT,211.93,301.47,59.996,1453757404,"201051344000868","219011344069620",29.70,3.70,0,298.47,304.18,2.1,0.1,0.000,305588.8,305588.8,13805,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757435,64489.00
01/25/2016 16:30,2,0.012,ALERT,211.03,299.37,59.975,1453757404,"274151322000095","219011344069620",29.50,7.70,0,296.96,301.47,0.0,0.0,0.000,618221.0,618221.0,7705,0,0,0,L,1151911521,0,121.78,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757437,64490.00
01/25/2016 16:30,2,0.000,ALERT,211.93,300.57,59.981,1453757404,"201051344000988","219011344069620",0.00,3.30,0,295.46,303.58,0.0,0.0,0.000,304698.6,304698.6,14003,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453757439,64491.00
01/25/2016 16:30,2,0.000,ALERT,211.70,299.97,59.981,1453757404,"201051344001025","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,317109.7,317109.7,18585,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757441,64492.00
01/25/2016 16:30,2,0.000,ALERT,211.70,300.57,59.996,1453757404,"201051344000458","219011344069620",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,314853.4,314853.4,13968,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757443,64493.00
01/25/2016 16:30,2,0.064,ALERT,212.38,300.57,59.981,1453757404,"201051344000853","219011344069620",30.04,4.00,0,297.87,303.28,2.0,0.0,0.000,312867.2,312867.2,13765,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757444,64494.00
01/25/2016 16:30,2,0.066,ALERT,212.16,300.57,59.986,1453757404,"201051344000685","219011344069620",26.84,4.00,0,297.26,302.07,1.8,0.0,0.000,319078.0,319078.0,18519,0,0,0,L,1122011218,0,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757446,64495.00
01/25/2016 16:30,2,0.064,ALERT,211.93,299.97,59.991,1453757404,"201051344000917","219011344069620",29.74,5.50,0,296.06,301.47,2.0,0.0,0.000,316810.8,316810.8,18492,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757448,64496.00
01/25/2016 16:30,2,0.055,ALERT,212.16,300.87,59.996,1453757404,"201051344001145","219011344069620",30.08,4.50,0,297.57,302.98,1.7,0.0,0.000,320712.4,320712.4,18468,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757450,64497.00
01/25/2016 16:30,2,0.000,ALERT,211.93,299.67,59.981,1453757404,"201051344000651","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,313507.3,313507.3,18611,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757452,64498.00
01/25/2016 16:30,2,0.053,ACTIVE_NO_POWER,210.57,298.77,59.991,1453757404,"274151322000088","219011344069620",22.09,9.70,0,295.46,300.57,1.2,0.0,0.000,570964.4,570964.4,7633,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453757453,64499.00
01/25/2016 16:30,2,0.000,ALERT,211.70,298.17,59.975,1453757404,"274151322000068","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,478005.0,478005.0,8113,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757455,64500.00
01/25/2016 16:30,2,0.000,ALERT,211.25,299.97,60.012,1453757404,"201051344001135","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,309913.1,309913.1,18610,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757457,64501.00
01/25/2016 16:30,2,0.000,ALERT,211.48,300.87,59.986,1453757404,"201051344000594","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,315816.1,315816.1,14014,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757459,64502.00
01/25/2016 16:30,2,0.000,ALERT,211.93,300.27,59.996,1453757404,"201051344001203","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,316448.4,316448.4,18579,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453757461,64503.00
01/25/2016 16:30,2,0.059,ACTIVE_NO_POWER,210.80,299.37,59.970,1453757404,"274151322000054","219011344069620",21.51,9.30,0,295.76,300.87,1.3,0.0,0.000,583299.1,583299.1,7651,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453757462,64504.00
01/25/2016 16:30,2,0.000,ALERT,212.16,300.27,59.975,1453757404,"201051344000867","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,305039.2,305039.2,13996,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757463,64505.00
01/25/2016 16:30,2,0.000,ALERT,211.70,299.97,60.028,1453757404,"201051344001093","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,315092.4,315092.4,18536,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1453757465,64506.00
01/25/2016 16:30,2,0.014,ALERT,211.93,300.87,59.949,1453757404,"201051344000900","219011344069620",29.94,3.70,0,297.57,303.58,0.5,0.0,0.000,319657.5,319657.5,13732,0,0,0,L,1122011218,0,120.88,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757467,64507.00
01/25/2016 16:30,2,0.090,ALERT,212.16,299.97,59.938,1453757404,"201051344000648","219011344069620",29.92,3.00,0,297.26,303.28,2.8,0.7,0.000,313241.0,313241.0,13822,0,0,0,L,1122011218,0,120.42,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757469,64508.00
01/25/2016 16:30,2,0.086,ALERT,211.93,301.17,59.986,1453757404,"201051344000569","219011344069620",30.24,4.50,0,298.47,304.48,2.7,0.6,0.000,321195.2,321195.2,13664,0,0,0,L,1122011218,0,120.42,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757471,64509.00
01/25/2016 16:30,2,0.000,ALERT,211.93,300.87,59.975,1453757404,"201051344000983","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,314991.3,314991.3,13881,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453757473,64510.00
01/25/2016 16:30,2,0.000,ALERT,211.93,300.27,59.928,1453757404,"201051344001158","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,309941.1,309941.1,14024,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453757474,64511.00
01/25/2016 16:30,2,0.090,ALERT,212.38,301.17,59.986,1453757404,"201051344000576","219011344069620",29.14,3.70,0,297.87,303.58,2.6,0.6,0.000,314404.7,314404.7,13747,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453757476,64512.00
01/25/2016 16:30,2,0.195,ACTIVE,211.03,336.04,59.981,1453757404,"274151322000087","219011344069620",27.81,12.70,0,332.13,341.15,5.5,3.4,0.018,558515.3,558515.3,7668,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453757477,64513.00
01/25/2016 16:45,2,0.057,ALERT,213.29,302.07,59.996,1453758303,"201051344000645","219011344069620",30.28,3.30,0,297.87,303.28,1.8,0.0,0.000,313970.1,313970.1,13791,0,0,0,L,1122011218,0,121.78,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758305,64514.00
01/25/2016 16:45,2,0.189,ACTIVE,211.70,337.84,59.965,1453758303,"274151322000085","219011344069620",28.77,10.00,0,333.33,340.85,5.5,3.4,0.018,586033.7,586033.7,7670,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453758306,64515.00
01/25/2016 16:45,2,0.000,ALERT,213.06,301.47,59.970,1453758303,"201051344000633","219011344069620",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,305778.1,305778.1,14030,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758308,64516.00
01/25/2016 16:45,2,0.000,ALERT,212.83,302.07,59.991,1453758303,"201051344000469","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,307270.0,307270.0,13982,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758310,64517.00
01/25/2016 16:45,2,0.000,ALERT,212.61,302.07,59.996,1453758303,"201051344000646","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,311576.5,311576.5,18613,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758312,64518.00
01/25/2016 16:45,2,0.000,ALERT,211.25,300.27,60.012,1453758303,"274151322000052","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,593743.0,593743.0,7788,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758314,64519.00
01/25/2016 16:45,2,0.000,ALERT,212.83,302.07,59.986,1453758303,"201051344000585","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,316504.7,316504.7,18604,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758316,64520.00
01/25/2016 16:45,2,0.068,ALERT,212.83,302.07,60.028,1453758303,"201051344001230","219011344069620",30.00,4.50,0,297.57,303.28,2.1,0.1,0.000,315839.0,315839.0,18518,0,0,0,L,1122011218,0,122.23,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758318,64521.00
01/25/2016 16:45,2,0.000,ALERT,213.29,302.37,59.986,1453758303,"201051344000582","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,309737.5,309737.5,18584,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758319,64522.00
01/25/2016 16:45,2,0.000,ALERT,212.16,301.47,59.981,1453758303,"201051344000955","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,319067.2,319067.2,18581,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453758321,64523.00
01/25/2016 16:45,2,0.000,ALERT,211.48,298.77,59.949,1453758303,"274151322000094","219011344069620",43.28,7.30,0,295.16,414.49,0.0,0.0,0.000,477902.9,477902.9,8004,0,0,0,L,1151911521,0,121.10,122.46,0002,5,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1453758323,64524.00
01/25/2016 16:45,2,0.000,ALERT,213.06,302.98,59.975,1453758303,"201051344000579","219011344069620",0.00,3.30,0,297.57,304.18,0.0,0.0,0.000,320417.8,320417.8,14000,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758325,64525.00
01/25/2016 16:45,2,0.109,ALERT,212.38,301.77,59.970,1453758303,"201051344000890","219011344069620",19.84,4.50,0,297.26,303.88,2.2,0.2,0.000,317271.7,317271.7,18577,0,0,0,L,1122011218,0,122.23,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758327,64526.00
01/25/2016 16:45,2,0.000,ALERT,212.61,301.17,59.986,1453758303,"201051344000438","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,319028.0,319028.0,18605,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758328,64527.00
01/25/2016 16:45,2,0.000,ALERT,212.83,301.17,59.975,1453758303,"201051344000417","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,313111.0,313111.0,18686,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758330,64528.00
01/25/2016 16:45,2,0.000,ALERT,211.93,299.67,59.975,1453758303,"274151322000083","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,588056.7,588056.7,7789,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758332,64529.00
01/25/2016 16:45,2,0.000,ALERT,212.16,299.67,59.975,1453758303,"274151322000076","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,624656.0,624656.0,7815,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758334,64530.00
01/25/2016 16:45,2,0.070,ALERT,212.83,302.68,59.970,1453758303,"201051344000868","219011344069620",30.02,2.50,0,299.37,304.18,2.1,0.2,0.000,305588.8,305588.8,13807,0,0,0,L,1122011218,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758336,64531.00
01/25/2016 16:45,2,0.012,ALERT,211.70,300.87,59.981,1453758303,"274151322000095","219011344069620",29.84,6.70,0,297.57,302.07,0.0,0.0,0.000,618221.0,618221.0,7707,0,0,0,L,1151911521,0,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758337,64532.00
01/25/2016 16:45,2,0.000,ALERT,212.83,302.37,59.981,1453758303,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.98,0.0,0.0,0.000,304698.6,304698.6,14005,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453758339,64533.00
01/25/2016 16:45,2,0.000,ALERT,212.38,300.87,59.981,1453758303,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,317109.7,317109.7,18587,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758341,64534.00
01/25/2016 16:45,2,0.000,ALERT,212.61,302.07,59.986,1453758303,"201051344000458","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,314853.4,314853.4,13970,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758343,64535.00
01/25/2016 16:45,2,0.066,ALERT,213.29,302.07,60.007,1453758303,"201051344000853","219011344069620",30.32,3.30,0,298.77,303.58,2.0,0.1,0.000,312867.2,312867.2,13767,0,0,0,L,1122011218,0,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758345,64536.00
01/25/2016 16:45,2,0.068,ALERT,213.29,302.07,59.975,1453758303,"201051344000685","219011344069620",27.53,3.70,0,298.17,302.98,1.9,0.0,0.000,319078.0,319078.0,18521,0,0,0,L,1122011218,0,122.91,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758347,64537.00
01/25/2016 16:45,2,0.064,ALERT,212.83,301.17,59.975,1453758303,"201051344000917","219011344069620",30.04,4.50,0,296.96,302.37,2.0,0.0,0.000,316810.8,316810.8,18494,0,0,0,L,1122011218,0,121.78,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758348,64538.00
01/25/2016 16:45,2,0.057,ALERT,213.06,302.37,59.986,1453758303,"201051344001145","219011344069620",27.27,3.70,0,298.77,303.58,1.8,0.0,0.000,320712.4,320712.4,18470,0,0,0,L,1122011218,0,122.23,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758350,64539.00
01/25/2016 16:45,2,0.000,ALERT,212.83,301.17,59.970,1453758303,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,313507.3,313507.3,18613,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758352,64540.00
01/25/2016 16:45,2,0.057,ACTIVE_NO_POWER,211.48,299.67,59.970,1453758303,"274151322000088","219011344069620",22.48,8.50,0,296.96,301.17,1.3,0.0,0.000,570964.4,570964.4,7634,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453758353,64541.00
01/25/2016 16:45,2,0.000,ALERT,212.38,299.07,59.970,1453758303,"274151322000068","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,478005.0,478005.0,8115,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758355,64542.00
01/25/2016 16:45,2,0.000,ALERT,212.38,301.47,59.944,1453758303,"201051344001135","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,309913.1,309913.1,18612,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758357,64543.00
01/25/2016 16:45,2,0.000,ALERT,212.61,302.98,59.970,1453758303,"201051344000594","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,315816.1,315816.1,14016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758358,64544.00
01/25/2016 16:45,2,0.000,ALERT,212.61,301.17,59.970,1453758303,"201051344001203","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,316448.4,316448.4,18581,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758360,64545.00
01/25/2016 16:45,2,0.072,ACTIVE_NO_POWER,211.70,299.97,59.959,1453758303,"274151322000054","219011344069620",20.77,8.00,0,296.96,301.77,1.6,0.0,0.000,583299.1,583299.1,7652,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453758361,64546.00
01/25/2016 16:45,2,0.000,ALERT,213.29,301.77,59.922,1453758303,"201051344000867","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,305039.2,305039.2,13998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758363,64547.00
01/25/2016 16:45,2,0.000,ALERT,212.61,301.17,59.970,1453758303,"201051344001093","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,315092.4,315092.4,18538,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758365,64548.00
01/25/2016 16:45,2,0.010,ALERT,212.83,302.07,59.970,1453758303,"201051344000900","219011344069620",30.20,3.00,0,298.47,303.28,0.3,0.0,0.000,319657.5,319657.5,13734,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758366,64549.00
01/25/2016 16:45,2,0.094,ALERT,212.83,301.17,59.959,1453758303,"201051344000648","219011344069620",30.12,2.50,0,297.57,303.58,2.9,0.8,0.000,313241.1,313241.1,13824,0,0,0,L,1122011218,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758368,64550.00
01/25/2016 16:45,2,0.086,ALERT,213.06,302.68,59.970,1453758303,"201051344000569","219011344069620",30.45,3.70,0,299.37,304.48,2.7,0.7,0.000,321195.4,321195.4,13666,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758370,64551.00
01/25/2016 16:45,2,0.000,ALERT,212.83,302.07,59.965,1453758303,"201051344000983","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,314991.3,314991.3,13883,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453758372,64552.00
01/25/2016 16:45,2,0.000,ALERT,212.83,301.77,59.986,1453758303,"201051344001158","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,309941.1,309941.1,14026,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453758374,64553.00
01/25/2016 16:45,2,0.092,ALERT,213.29,302.37,59.970,1453758303,"201051344000576","219011344069620",29.38,3.00,0,299.07,303.88,2.8,0.7,0.000,314404.9,314404.9,13749,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453758375,64554.00
01/25/2016 16:45,2,0.203,ACTIVE,211.93,338.44,59.981,1453758303,"274151322000087","219011344069620",27.85,12.00,0,333.33,341.15,5.8,3.6,0.027,558516.2,558516.2,7669,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453758376,64555.00
01/25/2016 17:00,2,0.059,ALERT,212.38,300.57,60.007,1453759204,"201051344000645","219011344069620",29.38,3.00,0,298.77,303.88,1.8,0.0,0.000,313970.1,313970.1,13793,0,0,0,L,1122011218,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759206,64556.00
01/25/2016 17:00,2,0.146,ACTIVE,211.25,337.54,60.012,1453759204,"274151322000085","219011344069620",27.25,9.30,0,334.24,341.15,4.0,2.0,0.013,586034.5,586034.5,7671,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453759207,64557.00
01/25/2016 17:00,2,0.000,ALERT,212.61,300.27,60.007,1453759204,"201051344000633","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,305778.1,305778.1,14032,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759208,64558.00
01/25/2016 17:00,2,0.000,ALERT,212.16,300.87,60.012,1453759204,"201051344000469","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,307270.0,307270.0,13984,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759210,64559.00
01/25/2016 17:00,2,0.000,ALERT,211.93,300.87,59.965,1453759204,"201051344000646","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,311576.5,311576.5,18615,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759212,64560.00
01/25/2016 17:00,2,0.000,ALERT,210.57,298.77,60.002,1453759204,"274151322000052","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,593743.0,593743.0,7790,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759214,64561.00
01/25/2016 17:00,2,0.000,ALERT,212.38,301.17,60.018,1453759204,"201051344000585","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,316504.7,316504.7,18606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759216,64562.00
01/25/2016 17:00,2,0.068,ALERT,211.93,300.87,60.007,1453759204,"201051344001230","219011344069620",28.84,3.70,0,299.07,303.88,2.0,0.0,0.000,315839.0,315839.0,18520,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759217,64563.00
01/25/2016 17:00,2,0.000,ALERT,212.61,301.77,60.018,1453759204,"201051344000582","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,309737.5,309737.5,18586,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759219,64564.00
01/25/2016 17:00,2,0.000,ALERT,211.93,300.87,60.002,1453759204,"201051344000955","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,319067.2,319067.2,18583,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759221,64565.00
01/25/2016 17:00,2,0.000,ALERT,210.80,383.23,60.002,1453759204,"274151322000094","219011344069620",42.44,6.30,0,296.06,414.19,0.0,0.0,0.000,477902.9,477902.9,8006,0,0,0,L,1151911521,0,120.88,121.78,0100,3,0,0,0,0,0,0,153,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1453759223,64566.00
01/25/2016 17:00,2,0.000,ALERT,211.93,301.47,60.028,1453759204,"201051344000579","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,320417.8,320417.8,14002,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759225,64567.00
01/25/2016 17:00,2,0.109,ALERT,212.16,301.47,60.023,1453759204,"201051344000890","219011344069620",18.47,3.70,0,299.07,305.08,2.1,0.1,0.000,317271.7,317271.7,18579,0,0,0,L,1122011218,0,121.78,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759226,64568.00
01/25/2016 17:00,2,0.000,ALERT,212.38,300.87,60.012,1453759204,"201051344000438","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,319028.0,319028.0,18607,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453759228,64569.00
01/25/2016 17:00,2,0.000,ALERT,212.38,300.57,60.018,1453759204,"201051344000417","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,313111.0,313111.0,18688,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759230,64570.00
01/25/2016 17:00,2,0.000,ALERT,211.03,298.77,60.007,1453759204,"274151322000083","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,588056.7,588056.7,7791,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759232,64571.00
01/25/2016 17:00,2,0.000,ALERT,211.48,299.37,60.007,1453759204,"274151322000076","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,624656.0,624656.0,7817,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759234,64572.00
01/25/2016 17:00,2,0.068,ALERT,212.16,301.77,59.986,1453759204,"201051344000868","219011344069620",28.84,2.00,0,299.67,304.78,2.0,0.0,0.000,305588.8,305588.8,13809,0,0,0,L,1122011218,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759235,64573.00
01/25/2016 17:00,2,0.012,ALERT,211.03,299.67,59.996,1453759204,"274151322000095","219011344069620",28.53,5.50,0,297.87,302.37,0.0,0.0,0.000,618221.0,618221.0,7709,0,0,0,L,1151911521,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759237,64574.00
01/25/2016 17:00,2,0.000,ALERT,211.70,300.57,60.002,1453759204,"201051344000988","219011344069620",0.00,2.50,0,296.36,303.58,0.0,0.0,0.000,304698.6,304698.6,14007,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759239,64575.00
01/25/2016 17:00,2,0.000,ALERT,211.93,300.27,60.007,1453759204,"201051344001025","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,317109.7,317109.7,18589,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759241,64576.00
01/25/2016 17:00,2,0.000,ALERT,211.70,300.57,60.007,1453759204,"201051344000458","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,314853.4,314853.4,13972,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759243,64577.00
01/25/2016 17:00,2,0.066,ALERT,212.61,300.87,59.981,1453759204,"201051344000853","219011344069620",29.30,2.50,0,298.77,303.88,2.0,0.0,0.000,312867.2,312867.2,13769,0,0,0,L,1122011218,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759245,64578.00
01/25/2016 17:00,2,0.070,ALERT,212.61,301.17,60.007,1453759204,"201051344000685","219011344069620",18.43,3.00,0,298.47,303.88,1.3,0.0,0.000,319078.0,319078.0,18523,0,0,0,L,1122011218,0,122.46,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759247,64579.00
01/25/2016 17:00,2,0.062,ALERT,212.38,300.57,60.012,1453759204,"201051344000917","219011344069620",28.75,3.70,0,297.57,302.98,1.9,0.0,0.000,316810.8,316810.8,18496,0,0,0,L,1122011218,0,121.55,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759249,64580.00
01/25/2016 17:00,2,0.055,ALERT,212.38,301.17,60.034,1453759204,"201051344001145","219011344069620",29.24,3.00,0,299.07,304.78,1.6,0.0,0.000,320712.4,320712.4,18472,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759250,64581.00
01/25/2016 17:00,2,0.000,ALERT,212.16,300.27,59.991,1453759204,"201051344000651","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,313507.3,313507.3,18615,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759252,64582.00
01/25/2016 17:00,2,0.043,ACTIVE_NO_POWER,210.57,298.77,60.028,1453759204,"274151322000088","219011344069620",19.22,7.30,0,296.66,301.17,0.9,0.0,0.000,570964.4,570964.4,7635,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453759253,64583.00
01/25/2016 17:00,2,0.000,ALERT,211.70,297.87,59.981,1453759204,"274151322000068","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,478005.0,478005.0,8117,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759255,64584.00
01/25/2016 17:00,2,0.000,ALERT,211.93,301.17,60.018,1453759204,"201051344001135","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,309913.1,309913.1,18614,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759257,64585.00
01/25/2016 17:00,2,0.000,ALERT,211.70,301.47,60.007,1453759204,"201051344000594","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,315816.1,315816.1,14018,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453759259,64586.00
01/25/2016 17:00,2,0.000,ALERT,212.16,300.57,60.007,1453759204,"201051344001203","219011344069620",0.00,2.50,0,298.47,305.38,0.0,0.0,0.000,316448.4,316448.4,18583,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759261,64587.00
01/25/2016 17:00,2,0.055,ACTIVE_NO_POWER,210.80,299.67,60.007,1453759204,"274151322000054","219011344069620",19.78,7.00,0,296.96,301.47,1.1,0.0,0.000,583299.1,583299.1,7653,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453759261,64588.00
01/25/2016 17:00,2,0.000,ALERT,212.38,300.57,60.007,1453759204,"201051344000867","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,305039.2,305039.2,14000,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759263,64589.00
01/25/2016 17:00,2,0.000,ALERT,212.16,300.87,60.007,1453759204,"201051344001093","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,315092.4,315092.4,18540,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453759265,64590.00
01/25/2016 17:00,2,0.008,ALERT,211.93,300.87,60.012,1453759204,"201051344000900","219011344069620",28.82,2.00,0,298.47,303.58,0.3,0.0,0.000,319657.5,319657.5,13736,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759267,64591.00
01/25/2016 17:00,2,0.092,ALERT,211.93,299.97,60.012,1453759204,"201051344000648","219011344069620",28.94,1.50,0,298.47,303.58,2.7,0.7,0.000,313241.3,313241.3,13826,0,0,0,L,1122011218,0,120.42,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759269,64592.00
01/25/2016 17:00,2,0.088,ALERT,211.93,301.17,60.007,1453759204,"201051344000569","219011344069620",29.36,2.50,0,299.67,304.78,2.6,0.6,0.000,321195.5,321195.5,13668,0,0,0,L,1122011218,0,120.20,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759271,64593.00
01/25/2016 17:00,2,0.000,ALERT,211.93,300.87,60.012,1453759204,"201051344000983","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,314991.3,314991.3,13885,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453759272,64594.00
01/25/2016 17:00,2,0.000,ALERT,212.16,300.87,60.007,1453759204,"201051344001158","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,309941.1,309941.1,14028,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453759274,64595.00
01/25/2016 17:00,2,0.092,ALERT,212.83,301.77,59.986,1453759204,"201051344000576","219011344069620",27.75,2.00,0,298.77,303.88,2.6,0.6,0.000,314405.1,314405.1,13751,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453759276,64596.00
01/25/2016 17:00,2,0.145,ACTIVE,211.25,336.64,59.996,1453759204,"274151322000087","219011344069620",26.94,11.00,0,333.63,341.75,4.0,1.9,0.013,558516.9,558516.9,7670,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453759277,64597.00
01/25/2016 17:15,2,0.000,ALERT,212.83,301.47,59.986,1453760103,"201051344000645","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,313970.1,313970.1,13795,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1453760105,64598.00
01/25/2016 17:15,2,0.096,ACTIVE,212.16,337.84,59.954,1453760103,"274151322000085","219011344069620",26.76,8.50,0,334.54,341.15,2.6,0.6,0.000,586034.7,586034.7,7672,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453760106,64599.00
01/25/2016 17:15,2,0.000,ALERT,213.06,301.17,59.965,1453760103,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,14034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453760108,64600.00
01/25/2016 17:15,2,0.000,ALERT,212.61,301.47,59.944,1453760103,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,307270.0,307270.0,13986,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760110,64601.00
01/25/2016 17:15,2,0.000,ALERT,212.16,301.47,59.954,1453760103,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,311576.5,311576.5,18617,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453760112,64602.00
01/25/2016 17:15,2,0.000,ALERT,211.70,299.67,59.975,1453760103,"274151322000052","219011344069620",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,593743.0,593743.0,7792,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453760114,64603.00
01/25/2016 17:15,2,0.000,ALERT,212.83,301.77,59.970,1453760103,"201051344000585","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,316504.7,316504.7,18608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453760115,64604.00
01/25/2016 17:15,2,0.000,ALERT,212.61,302.07,59.975,1453760103,"201051344001230","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,315839.0,315839.0,18522,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453760117,64605.00
01/25/2016 17:15,2,0.000,ALERT,213.06,302.37,59.996,1453760103,"201051344000582","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,309737.5,309737.5,18588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760119,64606.00
01/25/2016 17:15,2,0.000,ALERT,212.38,301.47,59.944,1453760103,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,319067.2,319067.2,18585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760121,64607.00
01/25/2016 17:15,2,0.000,ALERT,211.93,299.37,60.002,1453760103,"274151322000094","219011344069620",40.85,5.50,0,296.66,402.77,0.0,0.0,0.000,477902.9,477902.9,8008,0,0,0,L,1151911521,0,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453760123,64608.00
01/25/2016 17:15,2,0.000,ALERT,212.38,302.07,59.981,1453760103,"201051344000579","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,320417.8,320417.8,14004,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760124,64609.00
