ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 17:15,2,0.000,ALERT,212.38,301.77,59.986,1453760103,"201051344000890","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,317271.7,317271.7,18581,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453760126,64610.00
01/25/2016 17:15,2,0.000,ALERT,212.61,301.47,59.981,1453760103,"201051344000438","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,319028.0,319028.0,18609,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453760128,64611.00
01/25/2016 17:15,2,0.000,ALERT,212.83,300.87,59.991,1453760103,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,313111.0,313111.0,18690,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453760130,64612.00
01/25/2016 17:15,2,0.000,ALERT,212.16,299.97,59.981,1453760103,"274151322000083","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,588056.7,588056.7,7793,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760132,64613.00
01/25/2016 17:15,2,0.000,ALERT,212.38,299.67,59.975,1453760103,"274151322000076","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,624656.0,624656.0,7819,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760134,64614.00
01/25/2016 17:15,2,0.000,ALERT,212.61,302.37,59.944,1453760103,"201051344000868","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,305588.8,305588.8,13811,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1453760135,64615.00
01/25/2016 17:15,2,0.000,ALERT,211.93,300.87,59.970,1453760103,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,618221.0,618221.0,7711,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1453760137,64616.00
01/25/2016 17:15,2,0.000,ALERT,212.16,300.87,59.975,1453760103,"201051344000988","219011344069620",0.00,1.50,0,296.66,302.98,0.0,0.0,0.000,304698.6,304698.6,14009,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760139,64617.00
01/25/2016 17:15,2,0.000,ALERT,212.38,300.57,59.975,1453760103,"201051344001025","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,317109.7,317109.7,18591,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760141,64618.00
01/25/2016 17:15,2,0.000,ALERT,212.38,301.77,59.949,1453760103,"201051344000458","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,314853.4,314853.4,13974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453760143,64619.00
01/25/2016 17:15,2,0.000,ALERT,213.06,301.17,59.970,1453760103,"201051344000853","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,312867.2,312867.2,13771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453760145,64620.00
01/25/2016 17:15,2,0.000,ALERT,213.06,301.47,59.991,1453760103,"201051344000685","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,319078.0,319078.0,18525,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1453760146,64621.00
01/25/2016 17:15,2,0.000,ALERT,212.61,300.87,59.928,1453760103,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,316810.8,316810.8,18498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1453760148,64622.00
01/25/2016 17:15,2,0.000,ALERT,212.83,301.77,59.981,1453760103,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,320712.4,320712.4,18474,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1453760150,64623.00
01/25/2016 17:15,2,0.000,ALERT,212.61,300.87,59.986,1453760103,"201051344000651","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,313507.3,313507.3,18617,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760152,64624.00
01/25/2016 17:15,2,0.037,ACTIVE_NO_POWER,211.48,299.97,59.981,1453760103,"274151322000088","219011344069620",12.42,6.30,0,296.96,302.07,0.5,0.0,0.000,570964.4,570964.4,7636,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453760153,64625.00
01/25/2016 17:15,2,0.000,ALERT,212.61,299.67,59.965,1453760103,"274151322000068","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,478005.0,478005.0,8119,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453760155,64626.00
01/25/2016 17:15,2,0.000,ALERT,212.16,301.47,59.959,1453760103,"201051344001135","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,309913.1,309913.1,18616,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760156,64627.00
01/25/2016 17:15,2,0.000,ALERT,212.16,302.07,59.986,1453760103,"201051344000594","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,315816.1,315816.1,14020,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760158,64628.00
01/25/2016 17:15,2,0.000,ALERT,212.61,301.17,59.981,1453760103,"201051344001203","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,316448.4,316448.4,18585,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760160,64629.00
01/25/2016 17:15,2,0.047,ACTIVE_NO_POWER,211.93,299.97,59.965,1453760103,"274151322000054","219011344069620",13.88,6.00,0,297.57,302.68,0.7,0.0,0.000,583299.1,583299.1,7654,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453760161,64630.00
01/25/2016 17:15,2,0.000,ALERT,212.83,301.17,59.970,1453760103,"201051344000867","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,305039.2,305039.2,14002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760163,64631.00
01/25/2016 17:15,2,0.000,ALERT,212.38,301.17,59.970,1453760103,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,315092.4,315092.4,18542,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453760165,64632.00
01/25/2016 17:15,2,0.000,ALERT,212.38,301.77,59.965,1453760103,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,319657.5,319657.5,13738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453760166,64633.00
01/25/2016 17:15,2,0.000,ALERT,212.83,300.87,59.975,1453760103,"201051344000648","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,313241.4,313241.4,13828,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1453760168,64634.00
01/25/2016 17:15,2,0.000,ALERT,212.61,302.07,59.965,1453760103,"201051344000569","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,321195.6,321195.6,13670,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453760170,64635.00
01/25/2016 17:15,2,0.000,ALERT,212.61,301.77,59.965,1453760103,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,314991.3,314991.3,13887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453760172,64636.00
01/25/2016 17:15,2,0.000,ALERT,212.61,301.47,59.959,1453760103,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,309941.1,309941.1,14030,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453760174,64637.00
01/25/2016 17:15,2,0.000,ALERT,213.29,302.07,59.965,1453760103,"201051344000576","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,314405.1,314405.1,13753,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1453760175,64638.00
01/25/2016 17:15,2,0.102,ACTIVE,212.38,327.62,59.965,1453760103,"274151322000087","219011344069620",25.78,10.30,0,324.62,340.55,2.7,0.6,0.000,558517.2,558517.2,7671,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453760176,64639.00
01/25/2016 17:30,2,0.000,ALERT,212.83,301.17,59.975,1453761003,"201051344000645","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,313970.1,313970.1,13797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761005,64640.00
01/25/2016 17:30,2,0.061,ALERT,211.48,299.37,59.970,1453761003,"274151322000085","219011344069620",20.36,7.00,0,297.57,340.25,1.2,0.0,0.000,586034.8,586034.8,7673,0,0,0,L,1151911521,0,122.01,121.78,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453761007,64641.00
01/25/2016 17:30,2,0.000,ALERT,212.83,300.57,59.975,1453761003,"201051344000633","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,305778.1,305778.1,14036,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761009,64642.00
01/25/2016 17:30,2,0.000,ALERT,212.16,300.87,60.012,1453761003,"201051344000469","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,307270.0,307270.0,13988,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761011,64643.00
01/25/2016 17:30,2,0.000,ALERT,211.93,300.87,59.965,1453761003,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,311576.5,311576.5,18619,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761012,64644.00
01/25/2016 17:30,2,0.000,ALERT,211.25,300.27,59.959,1453761003,"274151322000052","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,593743.0,593743.0,7794,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761014,64645.00
01/25/2016 17:30,2,0.000,ALERT,212.38,301.17,59.996,1453761003,"201051344000585","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,316504.7,316504.7,18610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761016,64646.00
01/25/2016 17:30,2,0.000,ALERT,212.16,301.47,59.965,1453761003,"201051344001230","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,315839.0,315839.0,18524,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761018,64647.00
01/25/2016 17:30,2,0.000,ALERT,212.83,302.07,59.981,1453761003,"201051344000582","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,309737.5,309737.5,18590,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761020,64648.00
01/25/2016 17:30,2,0.000,ALERT,211.93,301.17,59.949,1453761003,"201051344000955","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,319067.2,319067.2,18587,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761021,64649.00
01/25/2016 17:30,2,0.000,ALERT,211.48,298.47,59.949,1453761003,"274151322000094","219011344069620",0.00,4.00,0,296.66,390.74,0.0,0.0,0.000,477902.9,477902.9,8010,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1453761023,64650.00
01/25/2016 17:30,2,0.000,ALERT,212.16,301.47,59.949,1453761003,"201051344000579","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,320417.8,320417.8,14006,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761025,64651.00
01/25/2016 17:30,2,0.000,ALERT,211.93,301.47,59.970,1453761003,"201051344000890","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,317271.7,317271.7,18583,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761027,64652.00
01/25/2016 17:30,2,0.000,ALERT,212.38,300.87,59.949,1453761003,"201051344000438","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,319028.0,319028.0,18611,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761029,64653.00
01/25/2016 17:30,2,0.000,ALERT,212.38,300.27,59.959,1453761003,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,313111.0,313111.0,18692,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761031,64654.00
01/25/2016 17:30,2,0.000,ALERT,211.48,299.67,59.965,1453761003,"274151322000083","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,588056.7,588056.7,7795,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761032,64655.00
01/25/2016 17:30,2,0.000,ALERT,212.16,299.67,59.959,1453761003,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,624656.0,624656.0,7821,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761034,64656.00
01/25/2016 17:30,2,0.000,ALERT,212.38,301.77,59.959,1453761003,"201051344000868","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,305588.8,305588.8,13813,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761036,64657.00
01/25/2016 17:30,2,0.000,ALERT,211.70,300.27,59.959,1453761003,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,618221.0,618221.0,7713,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761038,64658.00
01/25/2016 17:30,2,0.000,ALERT,212.16,300.87,59.949,1453761003,"201051344000988","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,304698.6,304698.6,14011,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761040,64659.00
01/25/2016 17:30,2,0.000,ALERT,212.16,300.27,59.965,1453761003,"201051344001025","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,317109.7,317109.7,18593,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761041,64660.00
01/25/2016 17:30,2,0.000,ALERT,212.16,301.17,59.954,1453761003,"201051344000458","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,314853.4,314853.4,13976,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761043,64661.00
01/25/2016 17:30,2,0.000,ALERT,212.61,300.87,59.928,1453761003,"201051344000853","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,312867.2,312867.2,13773,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761045,64662.00
01/25/2016 17:30,2,0.000,ALERT,212.38,300.87,59.954,1453761003,"201051344000685","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,319078.0,319078.0,18527,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761047,64663.00
01/25/2016 17:30,2,0.000,ALERT,212.38,300.27,59.959,1453761003,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,316810.8,316810.8,18500,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761049,64664.00
01/25/2016 17:30,2,0.000,ALERT,212.61,301.47,59.965,1453761003,"201051344001145","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,320712.4,320712.4,18476,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761050,64665.00
01/25/2016 17:30,2,0.000,ALERT,212.38,300.27,60.007,1453761003,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,313507.3,313507.3,18619,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761052,64666.00
01/25/2016 17:30,2,0.008,ALERT,211.25,299.67,59.954,1453761003,"274151322000088","219011344069620",25.39,5.50,0,296.96,301.47,0.0,0.0,0.000,570964.4,570964.4,7637,0,0,0,L,1151911521,0,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453761054,64667.00
01/25/2016 17:30,2,0.000,ALERT,212.16,298.77,59.975,1453761003,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,478005.0,478005.0,8121,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761056,64668.00
01/25/2016 17:30,2,0.000,ALERT,211.93,300.87,59.959,1453761003,"201051344001135","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,309913.1,309913.1,18618,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761058,64669.00
01/25/2016 17:30,2,0.000,ALERT,211.93,301.77,59.959,1453761003,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,315816.1,315816.1,14022,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761060,64670.00
01/25/2016 17:30,2,0.000,ALERT,212.16,300.57,59.965,1453761003,"201051344001203","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,316448.4,316448.4,18587,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761061,64671.00
01/25/2016 17:30,2,0.014,ALERT,211.48,299.67,59.991,1453761003,"274151322000054","219011344069620",28.27,5.50,0,297.26,302.07,0.0,0.0,0.000,583299.1,583299.1,7655,0,0,0,L,1151911521,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453761063,64672.00
01/25/2016 17:30,2,0.000,ALERT,212.61,300.87,59.965,1453761003,"201051344000867","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,305039.2,305039.2,14004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761065,64673.00
01/25/2016 17:30,2,0.000,ALERT,212.16,300.87,59.954,1453761003,"201051344001093","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,315092.4,315092.4,18544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761067,64674.00
01/25/2016 17:30,2,0.000,ALERT,212.16,301.17,59.959,1453761003,"201051344000900","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,319657.5,319657.5,13740,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761069,64675.00
01/25/2016 17:30,2,0.000,ALERT,212.38,300.27,59.959,1453761003,"201051344000648","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,313241.4,313241.4,13830,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761070,64676.00
01/25/2016 17:30,2,0.000,ALERT,212.38,301.77,59.959,1453761003,"201051344000569","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,321195.6,321195.6,13672,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761072,64677.00
01/25/2016 17:30,2,0.000,ALERT,212.16,301.17,59.970,1453761003,"201051344000983","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,314991.3,314991.3,13889,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761074,64678.00
01/25/2016 17:30,2,0.000,ALERT,212.16,300.87,59.959,1453761003,"201051344001158","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,309941.1,309941.1,14032,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761076,64679.00
01/25/2016 17:30,2,0.000,ALERT,212.83,301.47,59.965,1453761003,"201051344000576","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,314405.1,314405.1,13755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761078,64680.00
01/25/2016 17:30,2,0.064,ALERT,211.70,298.17,59.954,1453761003,"274151322000087","219011344069620",16.72,8.50,0,296.36,338.44,1.1,0.0,0.000,558517.3,558517.3,7672,0,0,0,L,1151911521,0,121.78,122.01,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453761080,64681.00
01/25/2016 17:45,2,0.000,ALERT,212.61,301.47,59.954,1453761904,"201051344000645","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,313970.1,313970.1,13799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761906,64682.00
01/25/2016 17:45,2,0.000,ALERT,211.70,299.67,59.944,1453761904,"274151322000085","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,586034.8,586034.8,7675,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1453761908,64683.00
01/25/2016 17:45,2,0.000,ALERT,212.83,300.87,59.991,1453761904,"201051344000633","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,305778.1,305778.1,14038,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761910,64684.00
01/25/2016 17:45,2,0.000,ALERT,212.38,301.47,59.981,1453761904,"201051344000469","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,307270.0,307270.0,13990,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761912,64685.00
01/25/2016 17:45,2,0.000,ALERT,211.70,300.57,59.949,1453761904,"201051344000646","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,311576.5,311576.5,18621,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761914,64686.00
01/25/2016 17:45,2,0.000,ALERT,211.03,298.77,59.933,1453761904,"274151322000052","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,593743.0,593743.0,7796,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761915,64687.00
01/25/2016 17:45,2,0.000,ALERT,212.16,300.87,59.949,1453761904,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,316504.7,316504.7,18612,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761917,64688.00
01/25/2016 17:45,2,0.000,ALERT,211.93,300.87,59.938,1453761904,"201051344001230","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,315839.0,315839.0,18526,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761919,64689.00
01/25/2016 17:45,2,0.000,ALERT,212.16,301.17,59.917,1453761904,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,309737.5,309737.5,18592,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761921,64690.00
01/25/2016 17:45,2,0.000,ALERT,211.48,300.57,59.901,1453761904,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,319067.2,319067.2,18589,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761922,64691.00
01/25/2016 17:45,2,0.000,ALERT,211.25,298.47,59.975,1453761904,"274151322000094","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,477902.9,477902.9,8012,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761924,64692.00
01/25/2016 17:45,2,0.000,ALERT,211.93,301.47,59.949,1453761904,"201051344000579","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,320417.8,320417.8,14008,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761926,64693.00
01/25/2016 17:45,2,0.000,ALERT,211.70,300.87,59.949,1453761904,"201051344000890","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,317271.7,317271.7,18585,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761928,64694.00
01/25/2016 17:45,2,0.000,ALERT,212.16,300.87,59.949,1453761904,"201051344000438","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,319028.0,319028.0,18613,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761930,64695.00
01/25/2016 17:45,2,0.000,ALERT,212.16,300.27,59.949,1453761904,"201051344000417","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,313111.0,313111.0,18694,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761932,64696.00
01/25/2016 17:45,2,0.000,ALERT,211.48,299.37,59.949,1453761904,"274151322000083","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,588056.7,588056.7,7797,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761933,64697.00
01/25/2016 17:45,2,0.000,ALERT,211.93,299.37,59.954,1453761904,"274151322000076","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,624656.0,624656.0,7823,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761935,64698.00
01/25/2016 17:45,2,0.000,ALERT,212.16,302.07,59.949,1453761904,"201051344000868","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,305588.8,305588.8,13815,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761937,64699.00
01/25/2016 17:45,2,0.000,ALERT,211.03,299.97,59.949,1453761904,"274151322000095","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,618221.0,618221.0,7715,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761939,64700.00
01/25/2016 17:45,2,0.000,ALERT,211.70,300.87,59.912,1453761904,"201051344000988","219011344069620",0.00,1.00,0,295.46,302.98,0.0,0.0,0.000,304698.6,304698.6,14013,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761941,64701.00
01/25/2016 17:45,2,0.000,ALERT,211.70,299.67,59.944,1453761904,"201051344001025","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,317109.7,317109.7,18595,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761943,64702.00
01/25/2016 17:45,2,0.000,ALERT,211.70,301.17,59.965,1453761904,"201051344000458","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,314853.4,314853.4,13978,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761945,64703.00
01/25/2016 17:45,2,0.000,ALERT,211.93,299.97,59.954,1453761904,"201051344000853","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,312867.2,312867.2,13775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761946,64704.00
01/25/2016 17:45,2,0.000,ALERT,211.93,299.97,59.965,1453761904,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,319078.0,319078.0,18529,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761948,64705.00
01/25/2016 17:45,2,0.000,ALERT,212.16,300.27,59.949,1453761904,"201051344000917","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,316810.8,316810.8,18502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761950,64706.00
01/25/2016 17:45,2,0.000,ALERT,212.16,300.87,59.944,1453761904,"201051344001145","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,320712.4,320712.4,18478,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761952,64707.00
01/25/2016 17:45,2,0.000,ALERT,211.93,299.67,59.949,1453761904,"201051344000651","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,313507.3,313507.3,18621,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761953,64708.00
01/25/2016 17:45,2,0.000,ALERT,210.80,299.37,59.949,1453761904,"274151322000088","219011344069620",0.00,5.50,0,295.76,305.38,0.0,0.0,0.000,570964.4,570964.4,7639,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453761955,64709.00
01/25/2016 17:45,2,0.000,ALERT,211.93,298.47,59.949,1453761904,"274151322000068","219011344069620",0.00,3.70,0,295.16,305.08,0.0,0.0,0.000,478005.0,478005.0,8123,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761957,64710.00
01/25/2016 17:45,2,0.000,ALERT,211.48,300.27,59.944,1453761904,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,309913.1,309913.1,18620,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761959,64711.00
01/25/2016 17:45,2,0.000,ALERT,211.48,301.47,59.996,1453761904,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,315816.1,315816.1,14024,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761961,64712.00
01/25/2016 17:45,2,0.000,ALERT,211.93,300.27,59.949,1453761904,"201051344001203","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,316448.4,316448.4,18589,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761963,64713.00
01/25/2016 17:45,2,0.000,ALERT,211.25,299.67,59.922,1453761904,"274151322000054","219011344069620",0.00,5.00,0,296.06,306.28,0.0,0.0,0.000,583299.1,583299.1,7657,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1453761964,64714.00
01/25/2016 17:45,2,0.000,ALERT,212.16,300.57,59.949,1453761904,"201051344000867","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,305039.2,305039.2,14006,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761966,64715.00
01/25/2016 17:45,2,0.000,ALERT,211.93,300.57,59.949,1453761904,"201051344001093","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,315092.4,315092.4,18546,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761968,64716.00
01/25/2016 17:45,2,0.000,ALERT,211.93,300.87,59.954,1453761904,"201051344000900","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,319657.5,319657.5,13742,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761970,64717.00
01/25/2016 17:45,2,0.000,ALERT,212.16,300.27,59.938,1453761904,"201051344000648","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,313241.4,313241.4,13832,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761972,64718.00
01/25/2016 17:45,2,0.000,ALERT,212.16,301.47,59.954,1453761904,"201051344000569","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,321195.6,321195.6,13674,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761973,64719.00
01/25/2016 17:45,2,0.000,ALERT,211.93,300.87,59.907,1453761904,"201051344000983","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,314991.3,314991.3,13891,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453761975,64720.00
01/25/2016 17:45,2,0.000,ALERT,211.93,300.57,59.965,1453761904,"201051344001158","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,309941.1,309941.1,14034,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761977,64721.00
01/25/2016 17:45,2,0.000,ALERT,212.61,301.77,59.954,1453761904,"201051344000576","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,314405.1,314405.1,13757,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453761979,64722.00
01/25/2016 17:45,2,0.000,ALERT,211.25,298.77,59.944,1453761904,"274151322000087","219011344069620",0.00,7.00,0,295.16,305.08,0.0,0.0,0.000,558517.3,558517.3,7674,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1453761980,64723.00
01/25/2016 18:00,2,0.000,ALERT,211.25,299.37,59.965,1453762804,"201051344000645","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,313970.1,313970.1,13801,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762806,64724.00
01/25/2016 18:00,2,0.000,ALERT,209.90,296.96,59.949,1453762804,"274151322000085","219011344069620",0.00,5.00,0,295.16,305.98,0.0,0.0,0.000,586034.8,586034.8,7677,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762808,64725.00
01/25/2016 18:00,2,0.000,ALERT,211.25,298.77,59.991,1453762804,"201051344000633","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,305778.1,305778.1,14040,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453762809,64726.00
01/25/2016 18:00,2,0.000,ALERT,211.03,299.37,59.970,1453762804,"201051344000469","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,307270.0,307270.0,13992,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762811,64727.00
01/25/2016 18:00,2,0.000,ALERT,210.12,298.77,59.938,1453762804,"201051344000646","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,311576.5,311576.5,18623,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762813,64728.00
01/25/2016 18:00,2,0.000,ALERT,209.90,296.66,59.981,1453762804,"274151322000052","219011344069620",0.00,3.00,0,295.16,306.28,0.0,0.0,0.000,593743.0,593743.0,7798,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762815,64729.00
01/25/2016 18:00,2,0.000,ALERT,210.57,298.77,59.959,1453762804,"201051344000585","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,316504.7,316504.7,18614,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762817,64730.00
01/25/2016 18:00,2,0.000,ALERT,210.35,299.07,59.986,1453762804,"201051344001230","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,315839.0,315839.0,18528,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762818,64731.00
01/25/2016 18:00,2,0.000,ALERT,211.03,299.97,59.986,1453762804,"201051344000582","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,309737.5,309737.5,18594,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453762820,64732.00
01/25/2016 18:00,2,0.000,ALERT,210.12,298.77,60.034,1453762804,"201051344000955","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,319067.2,319067.2,18591,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762822,64733.00
01/25/2016 18:00,2,0.000,ALERT,209.90,296.06,59.986,1453762804,"274151322000094","219011344069620",0.00,3.00,0,294.56,305.08,0.0,0.0,0.000,477902.9,477902.9,8014,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762824,64734.00
01/25/2016 18:00,2,0.000,ALERT,210.80,299.97,59.965,1453762804,"201051344000579","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,320417.8,320417.8,14010,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762825,64735.00
01/25/2016 18:00,2,0.000,ALERT,210.12,298.77,59.996,1453762804,"201051344000890","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,317271.7,317271.7,18587,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453762827,64736.00
01/25/2016 18:00,2,0.000,ALERT,210.35,297.87,59.996,1453762804,"201051344000438","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,319028.0,319028.0,18615,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453762829,64737.00
01/25/2016 18:00,2,0.000,ALERT,210.57,297.87,60.028,1453762804,"201051344000417","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,313111.0,313111.0,18696,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762831,64738.00
01/25/2016 18:00,2,0.000,ALERT,209.90,297.26,60.028,1453762804,"274151322000083","219011344069620",0.00,3.00,0,295.46,306.28,0.0,0.0,0.000,588056.7,588056.7,7799,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762833,64739.00
01/25/2016 18:00,2,0.000,ALERT,210.57,296.96,59.996,1453762804,"274151322000076","219011344069620",0.00,3.00,0,295.16,305.98,0.0,0.0,0.000,624656.0,624656.0,7825,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762835,64740.00
01/25/2016 18:00,2,0.000,ALERT,210.80,299.97,59.991,1453762804,"201051344000868","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,305588.8,305588.8,13817,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762836,64741.00
01/25/2016 18:00,2,0.000,ALERT,209.90,298.17,59.981,1453762804,"274151322000095","219011344069620",0.00,2.50,0,296.36,306.88,0.0,0.0,0.000,618221.0,618221.0,7717,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762838,64742.00
01/25/2016 18:00,2,0.000,ALERT,210.80,299.07,59.991,1453762804,"201051344000988","219011344069620",0.00,1.00,0,295.46,302.68,0.0,0.0,0.000,304698.6,304698.6,14015,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762840,64743.00
01/25/2016 18:00,2,0.000,ALERT,210.12,297.87,59.996,1453762804,"201051344001025","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,317109.7,317109.7,18597,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762842,64744.00
01/25/2016 18:00,2,0.000,ALERT,210.35,298.77,59.991,1453762804,"201051344000458","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,314853.4,314853.4,13980,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762844,64745.00
01/25/2016 18:00,2,0.000,ALERT,211.25,298.77,59.996,1453762804,"201051344000853","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,312867.2,312867.2,13777,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762846,64746.00
01/25/2016 18:00,2,0.000,ALERT,210.80,298.47,59.991,1453762804,"201051344000685","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,319078.0,319078.0,18531,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762847,64747.00
01/25/2016 18:00,2,0.000,ALERT,210.57,298.17,60.039,1453762804,"201051344000917","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,316810.8,316810.8,18504,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453762849,64748.00
01/25/2016 18:00,2,0.000,ALERT,210.80,299.37,59.996,1453762804,"201051344001145","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,320712.4,320712.4,18480,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762851,64749.00
01/25/2016 18:00,2,0.000,ALERT,210.57,297.87,59.981,1453762804,"201051344000651","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,313507.3,313507.3,18623,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762853,64750.00
01/25/2016 18:00,2,0.000,ALERT,209.67,297.26,59.986,1453762804,"274151322000088","219011344069620",0.00,4.50,0,294.86,300.57,0.0,0.0,0.000,570964.4,570964.4,7641,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762855,64751.00
01/25/2016 18:00,2,0.000,ALERT,210.35,296.06,59.981,1453762804,"274151322000068","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,478005.0,478005.0,8125,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762857,64752.00
01/25/2016 18:00,2,0.000,ALERT,210.12,298.77,60.028,1453762804,"201051344001135","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,309913.1,309913.1,18622,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762858,64753.00
01/25/2016 18:00,2,0.000,ALERT,210.35,299.37,59.991,1453762804,"201051344000594","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,315816.1,315816.1,14026,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762860,64754.00
01/25/2016 18:00,2,0.000,ALERT,210.35,298.17,59.991,1453762804,"201051344001203","219011344069620",0.00,1.00,0,296.96,303.58,0.0,0.0,0.000,316448.4,316448.4,18591,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453762862,64755.00
