ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 18:00,2,0.000,ALERT,209.44,297.57,59.986,1453762804,"274151322000054","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,583299.1,583299.1,7659,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762864,64756.00
01/25/2016 18:00,2,0.000,ALERT,211.03,298.47,60.007,1453762804,"201051344000867","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,305039.2,305039.2,14008,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762866,64757.00
01/25/2016 18:00,2,0.000,ALERT,210.35,298.47,59.949,1453762804,"201051344001093","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,315092.4,315092.4,18548,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762867,64758.00
01/25/2016 18:00,2,0.000,ALERT,210.57,298.77,60.002,1453762804,"201051344000900","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,319657.5,319657.5,13744,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762869,64759.00
01/25/2016 18:00,2,0.000,ALERT,210.80,298.17,60.012,1453762804,"201051344000648","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,313241.4,313241.4,13834,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762871,64760.00
01/25/2016 18:00,2,0.000,ALERT,210.80,299.37,59.991,1453762804,"201051344000569","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,321195.6,321195.6,13676,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453762873,64761.00
01/25/2016 18:00,2,0.000,ALERT,210.57,299.07,60.018,1453762804,"201051344000983","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,314991.3,314991.3,13893,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453762875,64762.00
01/25/2016 18:00,2,0.000,ALERT,210.80,299.07,60.007,1453762804,"201051344001158","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,309941.1,309941.1,14036,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762877,64763.00
01/25/2016 18:00,2,0.000,ALERT,211.25,299.67,59.981,1453762804,"201051344000576","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,314405.1,314405.1,13759,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762878,64764.00
01/25/2016 18:00,2,0.000,ALERT,210.12,296.66,59.986,1453762804,"274151322000087","219011344069620",0.00,6.30,0,293.96,299.97,0.0,0.0,0.000,558517.3,558517.3,7676,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453762880,64765.00
01/25/2016 18:15,2,0.000,ALERT,211.48,299.67,59.975,1453763704,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,313970.1,313970.1,13803,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763706,64766.00
01/25/2016 18:15,2,0.000,ALERT,210.57,297.87,59.965,1453763704,"274151322000085","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,586034.8,586034.8,7679,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763708,64767.00
01/25/2016 18:15,2,0.000,ALERT,211.48,299.07,59.986,1453763704,"201051344000633","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,305778.1,305778.1,14042,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763709,64768.00
01/25/2016 18:15,2,0.000,ALERT,211.03,299.67,59.981,1453763704,"201051344000469","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,307270.0,307270.0,13994,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763711,64769.00
01/25/2016 18:15,2,0.000,ALERT,210.35,299.07,59.970,1453763704,"201051344000646","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,311576.5,311576.5,18625,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763713,64770.00
01/25/2016 18:15,2,0.000,ALERT,210.35,298.17,59.965,1453763704,"274151322000052","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,593743.0,593743.0,7800,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763715,64771.00
01/25/2016 18:15,2,0.000,ALERT,210.80,299.37,59.949,1453763704,"201051344000585","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,316504.7,316504.7,18616,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763716,64772.00
01/25/2016 18:15,2,0.000,ALERT,210.35,299.07,59.975,1453763704,"201051344001230","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,315839.0,315839.0,18530,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763718,64773.00
01/25/2016 18:15,2,0.000,ALERT,210.80,299.67,59.959,1453763704,"201051344000582","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,309737.5,309737.5,18596,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763720,64774.00
01/25/2016 18:15,2,0.000,ALERT,210.12,299.07,59.996,1453763704,"201051344000955","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,319067.2,319067.2,18593,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763722,64775.00
01/25/2016 18:15,2,0.000,ALERT,210.12,296.96,59.912,1453763704,"274151322000094","219011344069620",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,477902.9,477902.9,8016,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763724,64776.00
01/25/2016 18:15,2,0.000,ALERT,210.80,299.97,60.007,1453763704,"201051344000579","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,320417.8,320417.8,14012,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763725,64777.00
01/25/2016 18:15,2,0.000,ALERT,210.35,299.37,60.012,1453763704,"201051344000890","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,317271.7,317271.7,18589,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763727,64778.00
01/25/2016 18:15,2,0.000,ALERT,210.57,298.77,59.975,1453763704,"201051344000438","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,319028.0,319028.0,18617,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453763729,64779.00
01/25/2016 18:15,2,0.000,ALERT,210.57,298.17,59.970,1453763704,"201051344000417","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,313111.0,313111.0,18698,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453763731,64780.00
01/25/2016 18:15,2,0.000,ALERT,210.80,298.17,59.975,1453763704,"274151322000083","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,588056.7,588056.7,7801,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763733,64781.00
01/25/2016 18:15,2,0.000,ALERT,211.03,297.57,59.975,1453763704,"274151322000076","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,624656.0,624656.0,7827,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763735,64782.00
01/25/2016 18:15,2,0.000,ALERT,211.03,300.57,59.959,1453763704,"201051344000868","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,305588.8,305588.8,13819,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763736,64783.00
01/25/2016 18:15,2,0.000,ALERT,210.57,299.07,59.970,1453763704,"274151322000095","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,618221.0,618221.0,7719,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763738,64784.00
01/25/2016 18:15,2,0.000,ALERT,210.57,299.07,59.975,1453763704,"201051344000988","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,304698.6,304698.6,14017,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763740,64785.00
01/25/2016 18:15,2,0.000,ALERT,210.35,298.17,59.981,1453763704,"201051344001025","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,317109.7,317109.7,18599,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763742,64786.00
01/25/2016 18:15,2,0.000,ALERT,211.03,299.67,59.938,1453763704,"201051344000458","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,314853.4,314853.4,13982,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763744,64787.00
01/25/2016 18:15,2,0.000,ALERT,211.48,299.07,59.975,1453763704,"201051344000853","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,312867.2,312867.2,13779,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763745,64788.00
01/25/2016 18:15,2,0.000,ALERT,210.80,299.07,59.975,1453763704,"201051344000685","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,319078.0,319078.0,18533,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763747,64789.00
01/25/2016 18:15,2,0.000,ALERT,210.80,298.77,59.986,1453763704,"201051344000917","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,316810.8,316810.8,18506,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763749,64790.00
01/25/2016 18:15,2,0.000,ALERT,211.03,299.37,59.986,1453763704,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,320712.4,320712.4,18482,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763751,64791.00
01/25/2016 18:15,2,0.000,ALERT,210.57,298.47,59.981,1453763704,"201051344000651","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,313507.3,313507.3,18625,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763753,64792.00
01/25/2016 18:15,2,0.000,ALERT,209.44,297.26,59.970,1453763704,"274151322000088","219011344069620",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,570964.4,570964.4,7643,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763755,64793.00
01/25/2016 18:15,2,0.000,ALERT,210.80,296.66,59.954,1453763704,"274151322000068","219011344069620",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,478005.0,478005.0,8127,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763757,64794.00
01/25/2016 18:15,2,0.000,ALERT,209.67,298.17,59.975,1453763704,"201051344001135","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,309913.1,309913.1,18624,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763758,64795.00
01/25/2016 18:15,2,0.000,ALERT,210.12,299.07,59.975,1453763704,"201051344000594","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,315816.1,315816.1,14028,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763760,64796.00
01/25/2016 18:15,2,0.000,ALERT,210.12,297.87,59.975,1453763704,"201051344001203","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,316448.4,316448.4,18593,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763762,64797.00
01/25/2016 18:15,2,0.000,ALERT,209.90,297.57,59.965,1453763704,"274151322000054","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,583299.1,583299.1,7661,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763764,64798.00
01/25/2016 18:15,2,0.000,ALERT,210.80,298.17,59.981,1453763704,"201051344000867","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,305039.2,305039.2,14010,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763766,64799.00
01/25/2016 18:15,2,0.000,ALERT,210.12,298.17,59.970,1453763704,"201051344001093","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,315092.4,315092.4,18550,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453763767,64800.00
01/25/2016 18:15,2,0.000,ALERT,210.35,298.77,59.981,1453763704,"201051344000900","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,319657.5,319657.5,13746,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763769,64801.00
01/25/2016 18:15,2,0.000,ALERT,210.80,298.17,60.002,1453763704,"201051344000648","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,313241.4,313241.4,13836,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763771,64802.00
01/25/2016 18:15,2,0.000,ALERT,210.80,299.37,59.970,1453763704,"201051344000569","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,321195.6,321195.6,13678,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763773,64803.00
01/25/2016 18:15,2,0.000,ALERT,210.57,299.07,59.938,1453763704,"201051344000983","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,314991.3,314991.3,13895,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763775,64804.00
01/25/2016 18:15,2,0.000,ALERT,210.80,298.77,59.986,1453763704,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,309941.1,309941.1,14038,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763776,64805.00
01/25/2016 18:15,2,0.000,ALERT,211.25,299.67,59.975,1453763704,"201051344000576","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,314405.1,314405.1,13761,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763778,64806.00
01/25/2016 18:15,2,0.000,ALERT,210.12,296.36,59.954,1453763704,"274151322000087","219011344069620",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,558517.3,558517.3,7678,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453763780,64807.00
01/25/2016 18:30,2,0.000,ALERT,211.03,298.77,59.991,1453764604,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,313970.1,313970.1,13805,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764606,64808.00
01/25/2016 18:30,2,0.000,ALERT,210.35,297.26,59.965,1453764604,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,586034.8,586034.8,7681,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764607,64809.00
01/25/2016 18:30,2,0.000,ALERT,211.25,298.47,59.949,1453764604,"201051344000633","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,305778.1,305778.1,14044,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764609,64810.00
01/25/2016 18:30,2,0.000,ALERT,210.57,298.47,59.996,1453764604,"201051344000469","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,307270.0,307270.0,13996,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764611,64811.00
01/25/2016 18:30,2,0.000,ALERT,210.35,298.17,59.922,1453764604,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,311576.5,311576.5,18627,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453764613,64812.00
01/25/2016 18:30,2,0.000,ALERT,210.12,297.26,59.933,1453764604,"274151322000052","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,593743.0,593743.0,7802,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764615,64813.00
01/25/2016 18:30,2,0.000,ALERT,210.57,298.47,59.938,1453764604,"201051344000585","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,316504.7,316504.7,18618,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764616,64814.00
01/25/2016 18:30,2,0.000,ALERT,210.35,298.47,59.959,1453764604,"201051344001230","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,315839.0,315839.0,18532,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764618,64815.00
01/25/2016 18:30,2,0.000,ALERT,210.80,298.77,59.922,1453764604,"201051344000582","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,309737.5,309737.5,18598,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764620,64816.00
01/25/2016 18:30,2,0.000,ALERT,210.12,298.17,59.991,1453764604,"201051344000955","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,319067.2,319067.2,18595,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453764622,64817.00
01/25/2016 18:30,2,0.000,ALERT,210.57,297.26,59.954,1453764604,"274151322000094","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,477902.9,477902.9,8018,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764624,64818.00
01/25/2016 18:30,2,0.000,ALERT,210.57,299.37,59.959,1453764604,"201051344000579","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,320417.8,320417.8,14014,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764625,64819.00
01/25/2016 18:30,2,0.000,ALERT,210.12,298.47,59.959,1453764604,"201051344000890","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,317271.7,317271.7,18591,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453764627,64820.00
01/25/2016 18:30,2,0.000,ALERT,210.57,298.17,59.922,1453764604,"201051344000438","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,319028.0,319028.0,18619,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453764629,64821.00
01/25/2016 18:30,2,0.000,ALERT,210.57,297.26,59.949,1453764604,"201051344000417","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,313111.0,313111.0,18700,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453764631,64822.00
01/25/2016 18:30,2,0.000,ALERT,210.35,298.17,59.954,1453764604,"274151322000083","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,588056.7,588056.7,7803,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764633,64823.00
01/25/2016 18:30,2,0.000,ALERT,211.03,297.26,59.949,1453764604,"274151322000076","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,624656.0,624656.0,7829,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764635,64824.00
01/25/2016 18:30,2,0.000,ALERT,210.57,299.07,59.949,1453764604,"201051344000868","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,305588.8,305588.8,13821,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764636,64825.00
01/25/2016 18:30,2,0.000,ALERT,210.35,298.47,59.954,1453764604,"274151322000095","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,618221.0,618221.0,7721,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764638,64826.00
01/25/2016 18:30,2,0.000,ALERT,210.57,298.47,59.949,1453764604,"201051344000988","219011344069620",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,304698.6,304698.6,14019,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764640,64827.00
01/25/2016 18:30,2,0.000,ALERT,210.12,297.26,59.965,1453764604,"201051344001025","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,317109.7,317109.7,18601,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453764642,64828.00
01/25/2016 18:30,2,0.000,ALERT,210.80,299.07,59.970,1453764604,"201051344000458","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,314853.4,314853.4,13984,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764644,64829.00
01/25/2016 18:30,2,0.000,ALERT,211.25,298.47,60.007,1453764604,"201051344000853","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,312867.2,312867.2,13781,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764646,64830.00
01/25/2016 18:30,2,0.000,ALERT,210.80,298.17,59.965,1453764604,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,319078.0,319078.0,18535,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764647,64831.00
01/25/2016 18:30,2,0.000,ALERT,210.57,297.87,59.965,1453764604,"201051344000917","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,316810.8,316810.8,18508,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764649,64832.00
01/25/2016 18:30,2,0.000,ALERT,210.57,298.47,59.991,1453764604,"201051344001145","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,320712.4,320712.4,18484,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764651,64833.00
01/25/2016 18:30,2,0.000,ALERT,210.57,297.87,59.970,1453764604,"201051344000651","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,313507.3,313507.3,18627,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764653,64834.00
01/25/2016 18:30,2,0.000,ALERT,209.90,296.66,59.954,1453764604,"274151322000088","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,570964.4,570964.4,7645,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764655,64835.00
01/25/2016 18:30,2,0.000,ALERT,211.03,296.66,59.975,1453764604,"274151322000068","219011344069620",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,478005.0,478005.0,8129,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764657,64836.00
01/25/2016 18:30,2,0.000,ALERT,210.12,298.47,59.933,1453764604,"201051344001135","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,309913.1,309913.1,18626,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764658,64837.00
01/25/2016 18:30,2,0.000,ALERT,210.35,299.07,59.954,1453764604,"201051344000594","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,315816.1,315816.1,14030,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764660,64838.00
01/25/2016 18:30,2,0.000,ALERT,210.35,297.87,59.954,1453764604,"201051344001203","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,316448.4,316448.4,18595,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764662,64839.00
01/25/2016 18:30,2,0.000,ALERT,210.12,297.87,59.959,1453764604,"274151322000054","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,583299.1,583299.1,7663,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764664,64840.00
01/25/2016 18:30,2,0.000,ALERT,211.03,298.47,59.965,1453764604,"201051344000867","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,305039.2,305039.2,14012,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764666,64841.00
01/25/2016 18:30,2,0.000,ALERT,210.35,298.17,59.996,1453764604,"201051344001093","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,315092.4,315092.4,18552,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764667,64842.00
01/25/2016 18:30,2,0.000,ALERT,210.57,298.47,59.996,1453764604,"201051344000900","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,319657.5,319657.5,13748,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764669,64843.00
01/25/2016 18:30,2,0.000,ALERT,210.80,297.87,59.959,1453764604,"201051344000648","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,313241.4,313241.4,13838,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764671,64844.00
01/25/2016 18:30,2,0.000,ALERT,210.80,299.37,59.970,1453764604,"201051344000569","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,321195.6,321195.6,13680,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453764673,64845.00
01/25/2016 18:30,2,0.000,ALERT,210.80,298.77,59.970,1453764604,"201051344000983","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,314991.3,314991.3,13897,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453764674,64846.00
01/25/2016 18:30,2,0.000,ALERT,210.80,298.77,59.965,1453764604,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,309941.1,309941.1,14040,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764676,64847.00
01/25/2016 18:30,2,0.000,ALERT,211.03,299.37,59.965,1453764604,"201051344000576","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,314405.1,314405.1,13763,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764678,64848.00
01/25/2016 18:30,2,0.000,ALERT,210.35,296.36,59.954,1453764604,"274151322000087","219011344069620",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,558517.3,558517.3,7680,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453764680,64849.00
01/25/2016 18:45,2,0.000,ALERT,211.70,299.67,59.954,1453765503,"201051344000645","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,313970.1,313970.1,13807,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765505,64850.00
01/25/2016 18:45,2,0.000,ALERT,210.80,298.17,59.986,1453765503,"274151322000085","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,586034.8,586034.8,7683,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765507,64851.00
01/25/2016 18:45,2,0.000,ALERT,211.48,299.37,59.965,1453765503,"201051344000633","219011344069620",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,305778.1,305778.1,14046,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453765509,64852.00
01/25/2016 18:45,2,0.000,ALERT,211.03,299.37,59.970,1453765503,"201051344000469","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,307270.0,307270.0,13998,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765511,64853.00
01/25/2016 18:45,2,0.000,ALERT,210.57,298.17,59.954,1453765503,"201051344000646","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,311576.5,311576.5,18629,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765512,64854.00
01/25/2016 18:45,2,0.000,ALERT,210.57,298.17,59.970,1453765503,"274151322000052","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,593743.0,593743.0,7804,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765514,64855.00
01/25/2016 18:45,2,0.000,ALERT,210.80,298.47,59.959,1453765503,"201051344000585","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,316504.7,316504.7,18620,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765516,64856.00
01/25/2016 18:45,2,0.000,ALERT,210.80,298.77,59.965,1453765503,"201051344001230","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,315839.0,315839.0,18534,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765518,64857.00
01/25/2016 18:45,2,0.000,ALERT,211.25,299.37,59.970,1453765503,"201051344000582","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,309737.5,309737.5,18600,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765520,64858.00
01/25/2016 18:45,2,0.000,ALERT,210.35,298.17,59.965,1453765503,"201051344000955","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,319067.2,319067.2,18597,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765521,64859.00
01/25/2016 18:45,2,0.000,ALERT,211.03,297.57,59.970,1453765503,"274151322000094","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,477902.9,477902.9,8020,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765523,64860.00
01/25/2016 18:45,2,0.000,ALERT,210.80,300.27,59.970,1453765503,"201051344000579","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,320417.8,320417.8,14016,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765525,64861.00
01/25/2016 18:45,2,0.000,ALERT,210.57,298.47,59.970,1453765503,"201051344000890","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,317271.7,317271.7,18593,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453765527,64862.00
01/25/2016 18:45,2,0.000,ALERT,211.03,298.17,59.944,1453765503,"201051344000438","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,319028.0,319028.0,18621,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765529,64863.00
01/25/2016 18:45,2,0.000,ALERT,210.80,297.26,59.965,1453765503,"201051344000417","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,313111.0,313111.0,18702,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765530,64864.00
01/25/2016 18:45,2,0.000,ALERT,211.03,299.07,59.970,1453765503,"274151322000083","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,588056.7,588056.7,7805,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765532,64865.00
01/25/2016 18:45,2,0.000,ALERT,211.48,298.47,59.965,1453765503,"274151322000076","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,624656.0,624656.0,7831,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765534,64866.00
01/25/2016 18:45,2,0.000,ALERT,211.03,300.27,59.970,1453765503,"201051344000868","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,305588.8,305588.8,13823,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765536,64867.00
01/25/2016 18:45,2,0.000,ALERT,211.03,299.67,59.970,1453765503,"274151322000095","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,618221.0,618221.0,7723,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765538,64868.00
01/25/2016 18:45,2,0.000,ALERT,210.80,299.37,59.975,1453765503,"201051344000988","219011344069620",0.00,0.50,0,294.26,300.87,0.0,0.0,0.000,304698.6,304698.6,14021,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453765540,64869.00
01/25/2016 18:45,2,0.000,ALERT,210.35,297.26,59.970,1453765503,"201051344001025","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,317109.7,317109.7,18603,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453765541,64870.00
01/25/2016 18:45,2,0.000,ALERT,210.80,299.67,59.922,1453765503,"201051344000458","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,314853.4,314853.4,13986,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765543,64871.00
01/25/2016 18:45,2,0.000,ALERT,211.48,299.37,59.970,1453765503,"201051344000853","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,312867.2,312867.2,13783,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765545,64872.00
01/25/2016 18:45,2,0.000,ALERT,210.80,297.87,59.959,1453765503,"201051344000685","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,319078.0,319078.0,18537,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765547,64873.00
01/25/2016 18:45,2,0.000,ALERT,210.80,297.57,59.949,1453765503,"201051344000917","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,316810.8,316810.8,18510,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765548,64874.00
01/25/2016 18:45,2,0.000,ALERT,210.80,298.17,59.965,1453765503,"201051344001145","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,320712.4,320712.4,18486,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765550,64875.00
01/25/2016 18:45,2,0.000,ALERT,210.57,297.26,59.954,1453765503,"201051344000651","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,313507.3,313507.3,18629,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765552,64876.00
01/25/2016 18:45,2,0.000,ALERT,210.57,298.47,59.954,1453765503,"274151322000088","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,570964.4,570964.4,7647,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765554,64877.00
01/25/2016 18:45,2,0.000,ALERT,211.48,297.57,59.954,1453765503,"274151322000068","219011344069620",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,478005.0,478005.0,8131,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765556,64878.00
01/25/2016 18:45,2,0.000,ALERT,210.35,298.17,59.938,1453765503,"201051344001135","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,309913.1,309913.1,18628,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453765557,64879.00
01/25/2016 18:45,2,0.000,ALERT,210.80,300.27,59.954,1453765503,"201051344000594","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,315816.1,315816.1,14032,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765559,64880.00
01/25/2016 18:45,2,0.000,ALERT,210.57,297.57,59.959,1453765503,"201051344001203","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,316448.4,316448.4,18597,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453765561,64881.00
01/25/2016 18:45,2,0.000,ALERT,211.03,299.37,59.949,1453765503,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,583299.1,583299.1,7665,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765563,64882.00
01/25/2016 18:45,2,0.000,ALERT,211.25,299.07,59.975,1453765503,"201051344000867","219011344069620",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,305039.2,305039.2,14014,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765565,64883.00
01/25/2016 18:45,2,0.000,ALERT,210.35,297.26,59.949,1453765503,"201051344001093","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,315092.4,315092.4,18554,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765566,64884.00
01/25/2016 18:45,2,0.000,ALERT,211.03,299.67,59.970,1453765503,"201051344000900","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,319657.5,319657.5,13750,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765568,64885.00
01/25/2016 18:45,2,0.000,ALERT,211.25,298.77,59.970,1453765503,"201051344000648","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,313241.4,313241.4,13840,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765570,64886.00
01/25/2016 18:45,2,0.000,ALERT,211.25,300.57,59.965,1453765503,"201051344000569","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,321195.6,321195.6,13682,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453765572,64887.00
01/25/2016 18:45,2,0.000,ALERT,211.03,299.67,59.949,1453765503,"201051344000983","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,314991.3,314991.3,13899,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765574,64888.00
01/25/2016 18:45,2,0.000,ALERT,211.03,299.37,59.954,1453765503,"201051344001158","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,309941.1,309941.1,14042,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765576,64889.00
01/25/2016 18:45,2,0.000,ALERT,211.70,300.57,59.996,1453765503,"201051344000576","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,314405.1,314405.1,13765,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765577,64890.00
01/25/2016 18:45,2,0.000,ALERT,211.03,297.87,59.954,1453765503,"274151322000087","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,558517.3,558517.3,7682,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453765579,64891.00
01/25/2016 19:00,2,0.000,ALERT,211.70,299.37,59.970,1453766403,"201051344000645","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,313970.1,313970.1,13809,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766405,64892.00
01/25/2016 19:00,2,0.000,ALERT,211.25,298.17,59.975,1453766403,"274151322000085","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,586034.8,586034.8,7685,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766406,64893.00
01/25/2016 19:00,2,0.000,ALERT,211.93,299.07,59.970,1453766403,"201051344000633","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,305778.1,305778.1,14048,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766408,64894.00
01/25/2016 19:00,2,0.000,ALERT,211.70,299.67,59.986,1453766403,"201051344000469","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,307270.0,307270.0,14000,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766410,64895.00
01/25/2016 19:00,2,0.000,ALERT,210.80,298.77,60.007,1453766403,"201051344000646","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,311576.5,311576.5,18631,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766412,64896.00
01/25/2016 19:00,2,0.000,ALERT,211.03,298.17,59.981,1453766403,"274151322000052","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,593743.0,593743.0,7806,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766414,64897.00
01/25/2016 19:00,2,0.000,ALERT,211.48,299.37,59.981,1453766403,"201051344000585","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,316504.7,316504.7,18622,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766415,64898.00
01/25/2016 19:00,2,0.000,ALERT,211.25,299.67,59.981,1453766403,"201051344001230","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,315839.0,315839.0,18536,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766417,64899.00
01/25/2016 19:00,2,0.000,ALERT,211.70,300.27,59.975,1453766403,"201051344000582","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,309737.5,309737.5,18602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453766419,64900.00
01/25/2016 19:00,2,0.000,ALERT,210.80,299.07,60.023,1453766403,"201051344000955","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,319067.2,319067.2,18599,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766421,64901.00
