ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 19:00,2,0.000,ALERT,211.03,297.26,59.986,1453766403,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,477902.9,477902.9,8022,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766422,64902.00
01/25/2016 19:00,2,0.000,ALERT,211.25,300.27,59.975,1453766403,"201051344000579","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,320417.8,320417.8,14018,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453766424,64903.00
01/25/2016 19:00,2,0.000,ALERT,211.03,299.37,59.986,1453766403,"201051344000890","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,317271.7,317271.7,18595,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453766426,64904.00
01/25/2016 19:00,2,0.000,ALERT,211.25,298.77,59.986,1453766403,"201051344000438","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,319028.0,319028.0,18623,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766428,64905.00
01/25/2016 19:00,2,0.000,ALERT,211.25,298.47,59.981,1453766403,"201051344000417","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,313111.0,313111.0,18704,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766430,64906.00
01/25/2016 19:00,2,0.000,ALERT,211.25,298.47,59.975,1453766403,"274151322000083","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,588056.7,588056.7,7807,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766432,64907.00
01/25/2016 19:00,2,0.000,ALERT,211.70,298.47,59.986,1453766403,"274151322000076","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,624656.0,624656.0,7833,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766433,64908.00
01/25/2016 19:00,2,0.000,ALERT,211.25,300.57,59.991,1453766403,"201051344000868","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,305588.8,305588.8,13825,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766435,64909.00
01/25/2016 19:00,2,0.000,ALERT,211.25,299.37,59.996,1453766403,"274151322000095","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,618221.0,618221.0,7725,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766437,64910.00
01/25/2016 19:00,2,0.000,ALERT,211.25,299.67,60.002,1453766403,"201051344000988","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,304698.6,304698.6,14023,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766439,64911.00
01/25/2016 19:00,2,0.000,ALERT,211.03,298.77,59.996,1453766403,"201051344001025","219011344069620",0.00,0.00,0,295.16,301.17,0.0,0.0,0.000,317109.7,317109.7,18605,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766441,64912.00
01/25/2016 19:00,2,0.000,ALERT,211.25,299.67,59.991,1453766403,"201051344000458","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,314853.4,314853.4,13988,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453766442,64913.00
01/25/2016 19:00,2,0.000,ALERT,211.93,299.67,59.991,1453766403,"201051344000853","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,312867.2,312867.2,13785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766444,64914.00
01/25/2016 19:00,2,0.000,ALERT,211.48,299.07,59.996,1453766403,"201051344000685","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,319078.0,319078.0,18539,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766446,64915.00
01/25/2016 19:00,2,0.000,ALERT,211.48,298.77,59.996,1453766403,"201051344000917","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,316810.8,316810.8,18512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766448,64916.00
01/25/2016 19:00,2,0.000,ALERT,211.48,299.37,60.039,1453766403,"201051344001145","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,320712.4,320712.4,18488,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453766450,64917.00
01/25/2016 19:00,2,0.000,ALERT,211.25,298.47,60.039,1453766403,"201051344000651","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,313507.3,313507.3,18631,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766452,64918.00
01/25/2016 19:00,2,0.000,ALERT,210.80,298.17,60.002,1453766403,"274151322000088","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,570964.4,570964.4,7649,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766454,64919.00
01/25/2016 19:00,2,0.000,ALERT,211.93,297.57,59.991,1453766403,"274151322000068","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,478005.0,478005.0,8133,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766455,64920.00
01/25/2016 19:00,2,0.000,ALERT,210.80,299.07,60.002,1453766403,"201051344001135","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,309913.1,309913.1,18630,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766457,64921.00
01/25/2016 19:00,2,0.000,ALERT,211.03,300.27,59.965,1453766403,"201051344000594","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,315816.1,315816.1,14034,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766459,64922.00
01/25/2016 19:00,2,0.000,ALERT,211.03,298.77,60.002,1453766403,"201051344001203","219011344069620",0.00,0.50,0,295.46,302.07,0.0,0.0,0.000,316448.4,316448.4,18599,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766461,64923.00
01/25/2016 19:00,2,0.000,ALERT,211.03,299.07,59.996,1453766403,"274151322000054","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,583299.1,583299.1,7667,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766463,64924.00
01/25/2016 19:00,2,0.000,ALERT,211.48,299.07,59.991,1453766403,"201051344000867","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,305039.2,305039.2,14016,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766464,64925.00
01/25/2016 19:00,2,0.000,ALERT,211.03,298.77,60.002,1453766403,"201051344001093","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,315092.4,315092.4,18556,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766466,64926.00
01/25/2016 19:00,2,0.000,ALERT,211.03,299.37,60.018,1453766403,"201051344000900","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,319657.5,319657.5,13752,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766468,64927.00
01/25/2016 19:00,2,0.000,ALERT,211.48,299.07,60.012,1453766403,"201051344000648","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,313241.4,313241.4,13842,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766470,64928.00
01/25/2016 19:00,2,0.000,ALERT,211.25,300.27,60.007,1453766403,"201051344000569","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,321195.6,321195.6,13684,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766472,64929.00
01/25/2016 19:00,2,0.000,ALERT,210.57,298.47,60.023,1453766403,"201051344000983","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,314991.3,314991.3,13901,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766473,64930.00
01/25/2016 19:00,2,0.000,ALERT,211.03,299.07,60.018,1453766403,"201051344001158","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,309941.1,309941.1,14044,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766475,64931.00
01/25/2016 19:00,2,0.000,ALERT,211.70,299.97,60.007,1453766403,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,314405.1,314405.1,13767,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453766477,64932.00
01/25/2016 19:00,2,0.000,ALERT,211.03,297.26,60.028,1453766403,"274151322000087","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,558517.3,558517.3,7684,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453766479,64933.00
01/25/2016 19:15,2,0.000,ALERT,211.93,300.27,59.959,1453767303,"201051344000645","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,313970.1,313970.1,13811,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767306,64934.00
01/25/2016 19:15,2,0.000,ALERT,211.48,298.17,59.986,1453767303,"274151322000085","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,586034.8,586034.8,7687,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767308,64935.00
01/25/2016 19:15,2,0.000,ALERT,211.93,299.97,59.959,1453767303,"201051344000633","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,305778.1,305778.1,14050,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767310,64936.00
01/25/2016 19:15,2,0.000,ALERT,211.48,300.27,59.965,1453767303,"201051344000469","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,307270.0,307270.0,14002,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767311,64937.00
01/25/2016 19:15,2,0.000,ALERT,210.80,298.47,59.996,1453767303,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,311576.5,311576.5,18633,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767313,64938.00
01/25/2016 19:15,2,0.000,ALERT,210.80,297.57,59.965,1453767303,"274151322000052","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,593743.0,593743.0,7808,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767315,64939.00
01/25/2016 19:15,2,0.000,ALERT,211.03,298.47,59.965,1453767303,"201051344000585","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,316504.7,316504.7,18624,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767317,64940.00
01/25/2016 19:15,2,0.000,ALERT,211.03,298.77,59.965,1453767303,"201051344001230","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,315839.0,315839.0,18538,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767318,64941.00
01/25/2016 19:15,2,0.000,ALERT,211.25,299.37,59.959,1453767303,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,309737.5,309737.5,18604,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767320,64942.00
01/25/2016 19:15,2,0.000,ALERT,210.35,298.17,59.965,1453767303,"201051344000955","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,319067.2,319067.2,18601,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453767322,64943.00
01/25/2016 19:15,2,0.000,ALERT,210.80,296.96,59.975,1453767303,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,477902.9,477902.9,8024,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767324,64944.00
01/25/2016 19:15,2,0.000,ALERT,211.48,300.87,59.965,1453767303,"201051344000579","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,320417.8,320417.8,14020,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767326,64945.00
01/25/2016 19:15,2,0.000,ALERT,210.57,298.47,59.965,1453767303,"201051344000890","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,317271.7,317271.7,18597,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453767327,64946.00
01/25/2016 19:15,2,0.000,ALERT,211.03,298.17,59.933,1453767303,"201051344000438","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,319028.0,319028.0,18625,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767329,64947.00
01/25/2016 19:15,2,0.000,ALERT,211.03,297.87,59.986,1453767303,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,313111.0,313111.0,18706,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767331,64948.00
01/25/2016 19:15,2,0.000,ALERT,211.03,297.87,59.970,1453767303,"274151322000083","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,588056.7,588056.7,7809,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767333,64949.00
01/25/2016 19:15,2,0.000,ALERT,211.48,298.17,59.965,1453767303,"274151322000076","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,624656.0,624656.0,7835,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767335,64950.00
01/25/2016 19:15,2,0.000,ALERT,211.48,301.17,59.970,1453767303,"201051344000868","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,305588.8,305588.8,13827,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767336,64951.00
01/25/2016 19:15,2,0.000,ALERT,211.25,299.37,60.002,1453767303,"274151322000095","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,618221.0,618221.0,7727,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767338,64952.00
01/25/2016 19:15,2,0.000,ALERT,211.25,300.27,59.922,1453767303,"201051344000988","219011344069620",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,304698.6,304698.6,14025,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453767340,64953.00
01/25/2016 19:15,2,0.000,ALERT,210.80,297.87,60.007,1453767303,"201051344001025","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,317109.7,317109.7,18607,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767342,64954.00
01/25/2016 19:15,2,0.000,ALERT,211.48,300.57,59.975,1453767303,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,314853.4,314853.4,13990,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453767344,64955.00
01/25/2016 19:15,2,0.000,ALERT,212.16,300.27,59.959,1453767303,"201051344000853","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,312867.2,312867.2,13787,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767346,64956.00
01/25/2016 19:15,2,0.000,ALERT,211.25,298.47,59.954,1453767303,"201051344000685","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,319078.0,319078.0,18541,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767347,64957.00
01/25/2016 19:15,2,0.000,ALERT,211.03,297.87,59.970,1453767303,"201051344000917","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,316810.8,316810.8,18514,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767349,64958.00
01/25/2016 19:15,2,0.000,ALERT,211.25,298.47,59.965,1453767303,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,320712.4,320712.4,18490,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767351,64959.00
01/25/2016 19:15,2,0.000,ALERT,211.03,297.87,59.981,1453767303,"201051344000651","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,313507.3,313507.3,18633,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453767353,64960.00
01/25/2016 19:15,2,0.000,ALERT,211.03,298.47,59.965,1453767303,"274151322000088","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,570964.4,570964.4,7651,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767355,64961.00
01/25/2016 19:15,2,0.000,ALERT,211.93,297.87,59.959,1453767303,"274151322000068","219011344069620",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,478005.0,478005.0,8135,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767356,64962.00
01/25/2016 19:15,2,0.000,ALERT,210.57,298.17,59.975,1453767303,"201051344001135","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,309913.1,309913.1,18632,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453767358,64963.00
01/25/2016 19:15,2,0.000,ALERT,211.25,300.87,59.970,1453767303,"201051344000594","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,315816.1,315816.1,14036,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453767360,64964.00
01/25/2016 19:15,2,0.000,ALERT,211.03,298.17,59.938,1453767303,"201051344001203","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,316448.4,316448.4,18601,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767362,64965.00
01/25/2016 19:15,2,0.000,ALERT,211.03,298.47,59.959,1453767303,"274151322000054","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,583299.1,583299.1,7669,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767364,64966.00
01/25/2016 19:15,2,0.000,ALERT,211.93,299.97,59.959,1453767303,"201051344000867","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,305039.2,305039.2,14018,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767366,64967.00
01/25/2016 19:15,2,0.000,ALERT,210.80,298.47,59.965,1453767303,"201051344001093","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,315092.4,315092.4,18558,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767367,64968.00
01/25/2016 19:15,2,0.000,ALERT,211.48,300.27,59.965,1453767303,"201051344000900","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,319657.5,319657.5,13754,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767369,64969.00
01/25/2016 19:15,2,0.000,ALERT,211.48,299.07,59.928,1453767303,"201051344000648","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,313241.4,313241.4,13844,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767371,64970.00
01/25/2016 19:15,2,0.000,ALERT,211.48,300.57,59.970,1453767303,"201051344000569","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,321195.6,321195.6,13686,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767373,64971.00
01/25/2016 19:15,2,0.000,ALERT,211.25,300.27,59.965,1453767303,"201051344000983","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,314991.3,314991.3,13903,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767375,64972.00
01/25/2016 19:15,2,0.000,ALERT,211.48,299.97,60.002,1453767303,"201051344001158","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,309941.1,309941.1,14046,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767376,64973.00
01/25/2016 19:15,2,0.000,ALERT,211.93,300.57,59.970,1453767303,"201051344000576","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,314405.1,314405.1,13769,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453767378,64974.00
01/25/2016 19:15,2,0.000,ALERT,211.25,297.26,59.959,1453767303,"274151322000087","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,558517.3,558517.3,7686,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453767380,64975.00
01/25/2016 19:30,2,0.000,ALERT,212.16,300.27,59.970,1453768203,"201051344000645","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,313970.1,313970.1,13813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768205,64976.00
01/25/2016 19:30,2,0.000,ALERT,211.93,299.07,59.965,1453768203,"274151322000085","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,586034.8,586034.8,7689,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768206,64977.00
01/25/2016 19:30,2,0.000,ALERT,212.61,300.27,59.970,1453768203,"201051344000633","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,305778.1,305778.1,14052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768208,64978.00
01/25/2016 19:30,2,0.000,ALERT,211.93,300.27,59.965,1453768203,"201051344000469","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,307270.0,307270.0,14004,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768210,64979.00
01/25/2016 19:30,2,0.000,ALERT,211.70,299.97,59.975,1453768203,"201051344000646","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,311576.5,311576.5,18635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768212,64980.00
01/25/2016 19:30,2,0.000,ALERT,211.48,298.77,59.975,1453768203,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,593743.0,593743.0,7810,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768214,64981.00
01/25/2016 19:30,2,0.000,ALERT,212.16,299.97,59.996,1453768203,"201051344000585","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,316504.7,316504.7,18626,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768215,64982.00
01/25/2016 19:30,2,0.000,ALERT,211.93,300.27,59.965,1453768203,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,315839.0,315839.0,18540,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768217,64983.00
01/25/2016 19:30,2,0.000,ALERT,212.38,300.57,59.975,1453768203,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,309737.5,309737.5,18606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768219,64984.00
01/25/2016 19:30,2,0.000,ALERT,211.48,299.97,59.933,1453768203,"201051344000955","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,319067.2,319067.2,18603,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768221,64985.00
01/25/2016 19:30,2,0.000,ALERT,211.93,298.77,60.012,1453768203,"274151322000094","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,477902.9,477902.9,8026,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768223,64986.00
01/25/2016 19:30,2,0.000,ALERT,211.93,301.47,59.970,1453768203,"201051344000579","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,320417.8,320417.8,14022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768225,64987.00
01/25/2016 19:30,2,0.000,ALERT,211.70,300.27,59.965,1453768203,"201051344000890","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,317271.7,317271.7,18599,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768226,64988.00
01/25/2016 19:30,2,0.000,ALERT,211.93,299.67,59.970,1453768203,"201051344000438","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,319028.0,319028.0,18627,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768229,64989.00
01/25/2016 19:30,2,0.000,ALERT,212.16,299.37,59.965,1453768203,"201051344000417","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,313111.0,313111.0,18708,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768230,64990.00
01/25/2016 19:30,2,0.000,ALERT,211.70,299.37,59.981,1453768203,"274151322000083","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,588056.7,588056.7,7811,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768232,64991.00
01/25/2016 19:30,2,0.000,ALERT,212.16,299.37,59.970,1453768203,"274151322000076","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,624656.0,624656.0,7837,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768234,64992.00
01/25/2016 19:30,2,0.000,ALERT,211.93,301.47,59.954,1453768203,"201051344000868","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,305588.8,305588.8,13829,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768236,64993.00
01/25/2016 19:30,2,0.000,ALERT,211.70,300.27,59.965,1453768203,"274151322000095","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,618221.0,618221.0,7729,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768238,64994.00
01/25/2016 19:30,2,0.000,ALERT,211.48,300.27,59.991,1453768203,"201051344000988","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,304698.6,304698.6,14027,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768239,64995.00
01/25/2016 19:30,2,0.000,ALERT,211.70,298.77,59.981,1453768203,"201051344001025","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,317109.7,317109.7,18609,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768241,64996.00
01/25/2016 19:30,2,0.000,ALERT,211.70,300.57,59.986,1453768203,"201051344000458","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,314853.4,314853.4,13992,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768243,64997.00
01/25/2016 19:30,2,0.000,ALERT,212.38,300.27,59.996,1453768203,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,312867.2,312867.2,13789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768245,64998.00
01/25/2016 19:30,2,0.000,ALERT,212.16,299.67,59.981,1453768203,"201051344000685","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,319078.0,319078.0,18543,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768246,64999.00
01/25/2016 19:30,2,0.000,ALERT,212.16,299.37,59.975,1453768203,"201051344000917","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,316810.8,316810.8,18516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768248,65000.00
01/25/2016 19:30,2,0.000,ALERT,212.16,299.97,59.986,1453768203,"201051344001145","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,320712.4,320712.4,18492,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768250,65001.00
01/25/2016 19:30,2,0.000,ALERT,212.16,299.37,60.002,1453768203,"201051344000651","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,313507.3,313507.3,18635,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768252,65002.00
01/25/2016 19:30,2,0.000,ALERT,211.03,298.17,59.965,1453768203,"274151322000088","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,570964.4,570964.4,7653,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768254,65003.00
01/25/2016 19:30,2,0.000,ALERT,212.16,298.47,59.996,1453768203,"274151322000068","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,478005.0,478005.0,8137,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768255,65004.00
01/25/2016 19:30,2,0.000,ALERT,211.48,299.37,59.975,1453768203,"201051344001135","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,309913.1,309913.1,18634,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768257,65005.00
01/25/2016 19:30,2,0.000,ALERT,211.70,300.87,59.970,1453768203,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,315816.1,315816.1,14038,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768259,65006.00
01/25/2016 19:30,2,0.000,ALERT,211.93,299.07,59.970,1453768203,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,316448.4,316448.4,18603,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768261,65007.00
01/25/2016 19:30,2,0.000,ALERT,211.25,299.37,59.965,1453768203,"274151322000054","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,583299.1,583299.1,7671,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768263,65008.00
01/25/2016 19:30,2,0.000,ALERT,212.16,299.97,60.002,1453768203,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,305039.2,305039.2,14020,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768265,65009.00
01/25/2016 19:30,2,0.000,ALERT,211.93,299.37,59.928,1453768203,"201051344001093","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,315092.4,315092.4,18560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768266,65010.00
01/25/2016 19:30,2,0.000,ALERT,211.70,300.57,59.944,1453768203,"201051344000900","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,319657.5,319657.5,13756,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768268,65011.00
01/25/2016 19:30,2,0.000,ALERT,211.93,299.67,59.954,1453768203,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,313241.4,313241.4,13846,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768270,65012.00
01/25/2016 19:30,2,0.000,ALERT,211.93,300.87,59.975,1453768203,"201051344000569","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,321195.6,321195.6,13688,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768272,65013.00
01/25/2016 19:30,2,0.000,ALERT,211.70,300.27,59.970,1453768203,"201051344000983","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,314991.3,314991.3,13905,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768274,65014.00
01/25/2016 19:30,2,0.000,ALERT,211.70,299.97,59.970,1453768203,"201051344001158","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,309941.1,309941.1,14048,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768275,65015.00
01/25/2016 19:30,2,0.000,ALERT,212.38,300.87,59.975,1453768203,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,314405.1,314405.1,13771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453768277,65016.00
01/25/2016 19:30,2,0.000,ALERT,211.48,297.26,59.965,1453768203,"274151322000087","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,558517.3,558517.3,7688,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453768279,65017.00
01/25/2016 19:45,2,0.000,ALERT,212.16,300.57,60.012,1453769103,"201051344000645","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,313970.1,313970.1,13815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769105,65018.00
01/25/2016 19:45,2,0.000,ALERT,211.70,298.17,60.023,1453769103,"274151322000085","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,586034.8,586034.8,7691,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769107,65019.00
01/25/2016 19:45,2,0.000,ALERT,212.38,300.27,59.991,1453769103,"201051344000633","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,305778.1,305778.1,14054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769109,65020.00
01/25/2016 19:45,2,0.000,ALERT,211.70,300.57,60.002,1453769103,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,307270.0,307270.0,14006,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769111,65021.00
01/25/2016 19:45,2,0.000,ALERT,211.25,299.37,59.954,1453769103,"201051344000646","219011344069620",0.00,0.00,0,297.26,306.88,0.0,0.0,0.000,311576.5,311576.5,18637,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769113,65022.00
01/25/2016 19:45,2,0.000,ALERT,211.48,298.47,59.981,1453769103,"274151322000052","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,593743.0,593743.0,7812,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769114,65023.00
01/25/2016 19:45,2,0.000,ALERT,211.70,299.67,59.996,1453769103,"201051344000585","219011344069620",0.00,0.50,0,297.57,306.28,0.0,0.0,0.000,316504.7,316504.7,18628,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769116,65024.00
01/25/2016 19:45,2,0.000,ALERT,211.25,299.37,60.018,1453769103,"201051344001230","219011344069620",0.00,0.00,0,298.17,307.48,0.0,0.0,0.000,315839.0,315839.0,18542,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769118,65025.00
01/25/2016 19:45,2,0.000,ALERT,211.93,299.97,59.991,1453769103,"201051344000582","219011344069620",0.00,-0.50,0,298.77,307.18,0.0,0.0,0.000,309737.5,309737.5,18608,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453769120,65026.00
01/25/2016 19:45,2,0.000,ALERT,211.03,299.07,59.986,1453769103,"201051344000955","219011344069620",0.00,0.50,0,297.57,306.58,0.0,0.0,0.000,319067.2,319067.2,18605,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769121,65027.00
01/25/2016 19:45,2,0.000,ALERT,211.48,297.87,59.954,1453769103,"274151322000094","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,477902.9,477902.9,8028,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769123,65028.00
01/25/2016 19:45,2,0.000,ALERT,211.93,301.47,59.986,1453769103,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,320417.8,320417.8,14024,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769125,65029.00
01/25/2016 19:45,2,0.000,ALERT,211.25,299.97,59.991,1453769103,"201051344000890","219011344069620",0.00,1.00,0,298.17,307.48,0.0,0.0,0.000,317271.7,317271.7,18601,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769127,65030.00
01/25/2016 19:45,2,0.000,ALERT,211.70,299.37,59.991,1453769103,"201051344000438","219011344069620",0.00,0.00,0,298.17,306.28,0.0,0.0,0.000,319028.0,319028.0,18629,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769129,65031.00
01/25/2016 19:45,2,0.000,ALERT,211.70,298.77,59.996,1453769103,"201051344000417","219011344069620",0.00,0.50,0,296.96,306.28,0.0,0.0,0.000,313111.0,313111.0,18710,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453769131,65032.00
01/25/2016 19:45,2,0.000,ALERT,211.70,299.07,59.986,1453769103,"274151322000083","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,588056.7,588056.7,7813,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769132,65033.00
01/25/2016 19:45,2,0.000,ALERT,211.93,298.17,59.986,1453769103,"274151322000076","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,624656.0,624656.0,7839,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769134,65034.00
01/25/2016 19:45,2,0.000,ALERT,211.93,301.47,59.970,1453769103,"201051344000868","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,305588.8,305588.8,13831,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769136,65035.00
01/25/2016 19:45,2,0.000,ALERT,211.25,299.07,59.975,1453769103,"274151322000095","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,618221.0,618221.0,7731,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769138,65036.00
01/25/2016 19:45,2,0.000,ALERT,211.70,300.57,59.975,1453769103,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.07,0.0,0.0,0.000,304698.6,304698.6,14029,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769140,65037.00
01/25/2016 19:45,2,0.000,ALERT,211.03,298.17,59.944,1453769103,"201051344001025","219011344069620",0.00,-0.50,0,296.96,306.28,0.0,0.0,0.000,317109.7,317109.7,18611,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453769141,65038.00
01/25/2016 19:45,2,0.000,ALERT,211.70,300.87,59.981,1453769103,"201051344000458","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,314853.4,314853.4,13994,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769143,65039.00
01/25/2016 19:45,2,0.000,ALERT,212.61,300.57,59.970,1453769103,"201051344000853","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,312867.2,312867.2,13791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453769145,65040.00
01/25/2016 19:45,2,0.000,ALERT,211.93,299.37,59.975,1453769103,"201051344000685","219011344069620",0.00,0.50,0,297.57,307.18,0.0,0.0,0.000,319078.0,319078.0,18545,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769147,65041.00
01/25/2016 19:45,2,0.000,ALERT,211.70,299.07,59.965,1453769103,"201051344000917","219011344069620",0.00,1.50,0,296.36,305.68,0.0,0.0,0.000,316810.8,316810.8,18518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769149,65042.00
01/25/2016 19:45,2,0.000,ALERT,211.70,299.37,59.965,1453769103,"201051344001145","219011344069620",0.00,0.00,0,298.17,307.48,0.0,0.0,0.000,320712.4,320712.4,18494,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769151,65043.00
01/25/2016 19:45,2,0.000,ALERT,211.70,298.77,59.965,1453769103,"201051344000651","219011344069620",0.00,-1.00,0,297.26,305.38,0.0,0.0,0.000,313507.3,313507.3,18637,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453769152,65044.00
01/25/2016 19:45,2,0.000,ALERT,211.03,298.77,59.954,1453769103,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,570964.4,570964.4,7655,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769154,65045.00
01/25/2016 19:45,2,0.000,ALERT,212.16,297.57,59.965,1453769103,"274151322000068","219011344069620",0.00,2.50,0,296.36,299.37,0.0,0.0,0.000,478005.0,478005.0,8139,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769156,65046.00
01/25/2016 19:45,2,0.000,ALERT,211.25,299.07,59.970,1453769103,"201051344001135","219011344069620",0.00,0.00,0,297.57,306.28,0.0,0.0,0.000,309913.1,309913.1,18636,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769158,65047.00
