ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 19:45,2,0.000,ALERT,211.48,300.87,59.965,1453769103,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,315816.1,315816.1,14040,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769160,65048.00
01/25/2016 19:45,2,0.000,ALERT,211.48,298.77,59.965,1453769103,"201051344001203","219011344069620",0.00,0.00,0,297.57,307.18,0.0,0.0,0.000,316448.4,316448.4,18605,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769162,65049.00
01/25/2016 19:45,2,0.000,ALERT,211.48,298.77,59.965,1453769103,"274151322000054","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,583299.1,583299.1,7673,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769163,65050.00
01/25/2016 19:45,2,0.000,ALERT,212.16,300.27,59.938,1453769103,"201051344000867","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,305039.2,305039.2,14022,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453769165,65051.00
01/25/2016 19:45,2,0.000,ALERT,211.70,299.37,59.996,1453769103,"201051344001093","219011344069620",0.00,1.00,0,297.57,306.28,0.0,0.0,0.000,315092.4,315092.4,18562,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769167,65052.00
01/25/2016 19:45,2,0.000,ALERT,211.70,300.57,59.965,1453769103,"201051344000900","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,319657.5,319657.5,13758,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769169,65053.00
01/25/2016 19:45,2,0.000,ALERT,212.16,299.97,59.959,1453769103,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,313241.4,313241.4,13848,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769170,65054.00
01/25/2016 19:45,2,0.000,ALERT,211.93,301.17,59.975,1453769103,"201051344000569","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,321195.6,321195.6,13690,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769172,65055.00
01/25/2016 19:45,2,0.000,ALERT,211.93,300.57,59.917,1453769103,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,314991.3,314991.3,13907,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769174,65056.00
01/25/2016 19:45,2,0.000,ALERT,211.93,300.57,59.965,1453769103,"201051344001158","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,309941.1,309941.1,14050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453769176,65057.00
01/25/2016 19:45,2,0.000,ALERT,212.38,301.17,59.975,1453769103,"201051344000576","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,314405.1,314405.1,13773,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769178,65058.00
01/25/2016 19:45,2,0.000,ALERT,211.48,297.87,59.954,1453769103,"274151322000087","219011344069620",0.00,3.30,0,296.06,299.37,0.0,0.0,0.000,558517.3,558517.3,7690,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453769180,65059.00
01/25/2016 20:00,2,0.000,ALERT,212.16,300.57,59.981,1453770003,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,313970.1,313970.1,13817,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770005,65060.00
01/25/2016 20:00,2,0.000,ALERT,211.70,298.77,59.975,1453770003,"274151322000085","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,586034.8,586034.8,7693,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770007,65061.00
01/25/2016 20:00,2,0.000,ALERT,212.38,300.27,59.986,1453770003,"201051344000633","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,305778.1,305778.1,14056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770009,65062.00
01/25/2016 20:00,2,0.000,ALERT,211.93,300.57,59.944,1453770003,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,307270.0,307270.0,14008,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770011,65063.00
01/25/2016 20:00,2,0.000,ALERT,211.48,299.37,59.975,1453770003,"201051344000646","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,311576.5,311576.5,18639,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770013,65064.00
01/25/2016 20:00,2,0.000,ALERT,211.03,298.17,59.986,1453770003,"274151322000052","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,593743.0,593743.0,7814,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770015,65065.00
01/25/2016 20:00,2,0.000,ALERT,211.70,299.37,59.991,1453770003,"201051344000585","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,316504.7,316504.7,18630,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770017,65066.00
01/25/2016 20:00,2,0.000,ALERT,211.48,299.67,59.975,1453770003,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,315839.0,315839.0,18544,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770018,65067.00
01/25/2016 20:00,2,0.000,ALERT,212.16,299.97,59.975,1453770003,"201051344000582","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,309737.5,309737.5,18610,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770020,65068.00
01/25/2016 20:00,2,0.000,ALERT,211.25,299.37,60.018,1453770003,"201051344000955","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,319067.2,319067.2,18607,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770022,65069.00
01/25/2016 20:00,2,0.000,ALERT,211.25,298.47,59.975,1453770003,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,477902.9,477902.9,8030,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770024,65070.00
01/25/2016 20:00,2,0.000,ALERT,211.70,301.17,59.975,1453770003,"201051344000579","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,320417.8,320417.8,14026,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770026,65071.00
01/25/2016 20:00,2,0.000,ALERT,211.48,299.97,59.975,1453770003,"201051344000890","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,317271.7,317271.7,18603,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770027,65072.00
01/25/2016 20:00,2,0.000,ALERT,211.93,299.67,59.975,1453770003,"201051344000438","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,319028.0,319028.0,18631,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770029,65073.00
01/25/2016 20:00,2,0.000,ALERT,211.93,299.07,59.975,1453770003,"201051344000417","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,313111.0,313111.0,18712,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770031,65074.00
01/25/2016 20:00,2,0.000,ALERT,211.70,299.97,59.970,1453770003,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,588056.7,588056.7,7815,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770033,65075.00
01/25/2016 20:00,2,0.000,ALERT,212.16,299.37,59.949,1453770003,"274151322000076","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,624656.0,624656.0,7841,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770035,65076.00
01/25/2016 20:00,2,0.000,ALERT,211.93,301.77,59.986,1453770003,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,305588.8,305588.8,13833,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770037,65077.00
01/25/2016 20:00,2,0.000,ALERT,211.70,299.97,59.975,1453770003,"274151322000095","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,618221.0,618221.0,7733,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770038,65078.00
01/25/2016 20:00,2,0.000,ALERT,211.70,300.57,59.986,1453770003,"201051344000988","219011344069620",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,304698.6,304698.6,14031,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770040,65079.00
01/25/2016 20:00,2,0.000,ALERT,211.48,298.77,59.954,1453770003,"201051344001025","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,317109.7,317109.7,18613,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770042,65080.00
01/25/2016 20:00,2,0.000,ALERT,211.93,300.87,60.012,1453770003,"201051344000458","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,314853.4,314853.4,13996,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770044,65081.00
01/25/2016 20:00,2,0.000,ALERT,212.38,300.27,59.986,1453770003,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,312867.2,312867.2,13793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770046,65082.00
01/25/2016 20:00,2,0.000,ALERT,211.93,299.67,59.991,1453770003,"201051344000685","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,319078.0,319078.0,18547,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770047,65083.00
01/25/2016 20:00,2,0.000,ALERT,211.70,298.77,59.991,1453770003,"201051344000917","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,316810.8,316810.8,18520,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770049,65084.00
01/25/2016 20:00,2,0.000,ALERT,211.70,299.37,59.986,1453770003,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,320712.4,320712.4,18496,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770051,65085.00
01/25/2016 20:00,2,0.000,ALERT,211.70,298.77,59.991,1453770003,"201051344000651","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,313507.3,313507.3,18639,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770053,65086.00
01/25/2016 20:00,2,0.000,ALERT,211.03,297.87,59.944,1453770003,"274151322000088","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,570964.4,570964.4,7657,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770055,65087.00
01/25/2016 20:00,2,0.000,ALERT,212.16,297.87,59.970,1453770003,"274151322000068","219011344069620",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,478005.0,478005.0,8141,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770056,65088.00
01/25/2016 20:00,2,0.000,ALERT,211.48,299.37,59.986,1453770003,"201051344001135","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,309913.1,309913.1,18638,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770058,65089.00
01/25/2016 20:00,2,0.000,ALERT,211.48,301.17,59.975,1453770003,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,315816.1,315816.1,14042,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770060,65090.00
01/25/2016 20:00,2,0.000,ALERT,211.48,298.47,59.986,1453770003,"201051344001203","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,316448.4,316448.4,18607,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770062,65091.00
01/25/2016 20:00,2,0.000,ALERT,211.25,298.77,60.012,1453770003,"274151322000054","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,583299.1,583299.1,7675,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770064,65092.00
01/25/2016 20:00,2,0.000,ALERT,212.16,300.27,59.970,1453770003,"201051344000867","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,305039.2,305039.2,14024,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770066,65093.00
01/25/2016 20:00,2,0.000,ALERT,211.48,299.07,59.975,1453770003,"201051344001093","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,315092.4,315092.4,18564,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770067,65094.00
01/25/2016 20:00,2,0.000,ALERT,211.70,300.57,59.944,1453770003,"201051344000900","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,319657.5,319657.5,13760,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770069,65095.00
01/25/2016 20:00,2,0.000,ALERT,211.93,299.97,59.981,1453770003,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,313241.4,313241.4,13850,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770071,65096.00
01/25/2016 20:00,2,0.000,ALERT,212.16,301.47,59.986,1453770003,"201051344000569","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,321195.6,321195.6,13692,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770073,65097.00
01/25/2016 20:00,2,0.000,ALERT,211.93,300.87,59.981,1453770003,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,314991.3,314991.3,13909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770075,65098.00
01/25/2016 20:00,2,0.000,ALERT,211.93,300.27,59.981,1453770003,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,309941.1,309941.1,14052,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770076,65099.00
01/25/2016 20:00,2,0.000,ALERT,212.38,301.17,59.975,1453770003,"201051344000576","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,314405.1,314405.1,13775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770078,65100.00
01/25/2016 20:00,2,0.000,ALERT,211.48,298.17,59.975,1453770003,"274151322000087","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,558517.3,558517.3,7692,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770080,65101.00
01/25/2016 20:15,2,0.000,ALERT,212.38,300.87,59.975,1453770903,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,313970.1,313970.1,13819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770905,65102.00
01/25/2016 20:15,2,0.000,ALERT,211.70,299.07,59.965,1453770903,"274151322000085","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,586034.8,586034.8,7695,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770907,65103.00
01/25/2016 20:15,2,0.000,ALERT,212.61,300.57,59.959,1453770903,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,305778.1,305778.1,14058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770909,65104.00
01/25/2016 20:15,2,0.000,ALERT,212.16,300.87,59.975,1453770903,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,307270.0,307270.0,14010,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770911,65105.00
01/25/2016 20:15,2,0.000,ALERT,211.48,299.67,59.970,1453770903,"201051344000646","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,311576.5,311576.5,18641,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770913,65106.00
01/25/2016 20:15,2,0.000,ALERT,211.48,299.67,59.970,1453770903,"274151322000052","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,593743.0,593743.0,7816,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770914,65107.00
01/25/2016 20:15,2,0.000,ALERT,212.16,299.97,59.981,1453770903,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,316504.7,316504.7,18632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770916,65108.00
01/25/2016 20:15,2,0.000,ALERT,211.93,299.97,59.975,1453770903,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,315839.0,315839.0,18546,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770918,65109.00
01/25/2016 20:15,2,0.000,ALERT,212.38,300.57,59.970,1453770903,"201051344000582","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,309737.5,309737.5,18612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770920,65110.00
01/25/2016 20:15,2,0.000,ALERT,211.48,299.67,59.954,1453770903,"201051344000955","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,319067.2,319067.2,18609,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770922,65111.00
01/25/2016 20:15,2,0.000,ALERT,211.70,298.47,59.965,1453770903,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,477902.9,477902.9,8032,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770923,65112.00
01/25/2016 20:15,2,0.000,ALERT,211.93,301.47,59.970,1453770903,"201051344000579","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,320417.8,320417.8,14028,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770925,65113.00
01/25/2016 20:15,2,0.000,ALERT,211.48,299.67,59.965,1453770903,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,317271.7,317271.7,18605,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770927,65114.00
01/25/2016 20:15,2,0.000,ALERT,211.93,299.37,59.970,1453770903,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,319028.0,319028.0,18633,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770929,65115.00
01/25/2016 20:15,2,0.000,ALERT,212.16,299.07,59.944,1453770903,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,313111.0,313111.0,18714,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770931,65116.00
01/25/2016 20:15,2,0.000,ALERT,211.93,299.07,59.959,1453770903,"274151322000083","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,588056.7,588056.7,7817,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770933,65117.00
01/25/2016 20:15,2,0.000,ALERT,212.38,299.07,59.959,1453770903,"274151322000076","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,624656.0,624656.0,7843,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770935,65118.00
01/25/2016 20:15,2,0.000,ALERT,211.93,301.47,59.959,1453770903,"201051344000868","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,305588.8,305588.8,13835,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770937,65119.00
01/25/2016 20:15,2,0.000,ALERT,211.93,300.27,59.986,1453770903,"274151322000095","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,618221.0,618221.0,7735,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770938,65120.00
01/25/2016 20:15,2,0.000,ALERT,211.93,300.57,59.965,1453770903,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,304698.6,304698.6,14033,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770940,65121.00
01/25/2016 20:15,2,0.000,ALERT,211.70,299.07,60.007,1453770903,"201051344001025","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,317109.7,317109.7,18615,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770942,65122.00
01/25/2016 20:15,2,0.000,ALERT,211.93,301.17,59.970,1453770903,"201051344000458","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,314853.4,314853.4,13998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770944,65123.00
01/25/2016 20:15,2,0.000,ALERT,212.61,300.57,59.959,1453770903,"201051344000853","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,312867.2,312867.2,13795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770946,65124.00
01/25/2016 20:15,2,0.000,ALERT,212.16,299.67,59.965,1453770903,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,319078.0,319078.0,18549,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770948,65125.00
01/25/2016 20:15,2,0.000,ALERT,211.93,299.07,59.933,1453770903,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,316810.8,316810.8,18522,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770949,65126.00
01/25/2016 20:15,2,0.000,ALERT,212.16,299.97,59.970,1453770903,"201051344001145","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,320712.4,320712.4,18498,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770951,65127.00
01/25/2016 20:15,2,0.000,ALERT,211.93,299.07,59.970,1453770903,"201051344000651","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,313507.3,313507.3,18641,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770953,65128.00
01/25/2016 20:15,2,0.000,ALERT,211.25,298.47,59.933,1453770903,"274151322000088","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,570964.4,570964.4,7659,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770955,65129.00
01/25/2016 20:15,2,0.000,ALERT,212.38,298.17,59.959,1453770903,"274151322000068","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,478005.0,478005.0,8143,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770957,65130.00
01/25/2016 20:15,2,0.000,ALERT,211.48,299.37,59.965,1453770903,"201051344001135","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,309913.1,309913.1,18640,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770959,65131.00
01/25/2016 20:15,2,0.000,ALERT,211.70,301.47,59.965,1453770903,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,315816.1,315816.1,14044,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770960,65132.00
01/25/2016 20:15,2,0.000,ALERT,211.93,299.37,59.991,1453770903,"201051344001203","219011344069620",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,316448.4,316448.4,18609,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770962,65133.00
01/25/2016 20:15,2,0.000,ALERT,211.70,299.67,59.959,1453770903,"274151322000054","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,583299.1,583299.1,7677,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770964,65134.00
01/25/2016 20:15,2,0.000,ALERT,212.16,299.97,59.970,1453770903,"201051344000867","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,305039.2,305039.2,14026,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770966,65135.00
01/25/2016 20:15,2,0.000,ALERT,211.48,299.37,59.933,1453770903,"201051344001093","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,315092.4,315092.4,18566,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453770967,65136.00
01/25/2016 20:15,2,0.000,ALERT,211.70,300.57,59.975,1453770903,"201051344000900","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319657.5,319657.5,13762,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770969,65137.00
01/25/2016 20:15,2,0.000,ALERT,212.16,299.97,59.975,1453770903,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,313241.4,313241.4,13852,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770971,65138.00
01/25/2016 20:15,2,0.000,ALERT,211.93,301.17,59.975,1453770903,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,321195.6,321195.6,13694,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770973,65139.00
01/25/2016 20:15,2,0.000,ALERT,211.93,301.17,59.981,1453770903,"201051344000983","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,314991.3,314991.3,13911,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770975,65140.00
01/25/2016 20:15,2,0.000,ALERT,212.16,301.17,59.991,1453770903,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,309941.1,309941.1,14054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770976,65141.00
01/25/2016 20:15,2,0.000,ALERT,212.61,301.47,59.970,1453770903,"201051344000576","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,314405.1,314405.1,13777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770978,65142.00
01/25/2016 20:15,2,0.000,ALERT,211.70,298.47,59.986,1453770903,"274151322000087","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,558517.3,558517.3,7694,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453770980,65143.00
01/25/2016 20:30,2,0.000,ALERT,212.38,300.57,59.970,1453771803,"201051344000645","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,313970.1,313970.1,13821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771805,65144.00
01/25/2016 20:30,2,0.000,ALERT,211.70,299.07,59.959,1453771803,"274151322000085","219011344069620",0.00,2.00,0,297.57,300.57,0.0,0.0,0.000,586034.8,586034.8,7697,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771807,65145.00
01/25/2016 20:30,2,0.000,ALERT,212.38,299.97,59.965,1453771803,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,305778.1,305778.1,14060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771809,65146.00
01/25/2016 20:30,2,0.000,ALERT,212.16,300.87,59.965,1453771803,"201051344000469","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,307270.0,307270.0,14012,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771811,65147.00
01/25/2016 20:30,2,0.000,ALERT,211.48,300.27,60.012,1453771803,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,311576.5,311576.5,18643,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771813,65148.00
01/25/2016 20:30,2,0.000,ALERT,211.48,298.77,59.965,1453771803,"274151322000052","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,593743.0,593743.0,7818,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771814,65149.00
01/25/2016 20:30,2,0.000,ALERT,211.70,300.27,59.959,1453771803,"201051344000585","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,316504.7,316504.7,18634,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453771816,65150.00
01/25/2016 20:30,2,0.000,ALERT,211.70,300.57,60.007,1453771803,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,315839.0,315839.0,18548,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453771818,65151.00
01/25/2016 20:30,2,0.000,ALERT,212.16,301.17,59.981,1453771803,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,309737.5,309737.5,18614,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771820,65152.00
01/25/2016 20:30,2,0.000,ALERT,211.25,299.97,59.981,1453771803,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,319067.2,319067.2,18611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771822,65153.00
01/25/2016 20:30,2,0.000,ALERT,211.48,298.17,59.970,1453771803,"274151322000094","219011344069620",0.00,0.50,0,296.96,299.97,0.0,0.0,0.000,477902.9,477902.9,8034,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771823,65154.00
01/25/2016 20:30,2,0.000,ALERT,211.93,301.17,59.949,1453771803,"201051344000579","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,320417.8,320417.8,14030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453771825,65155.00
01/25/2016 20:30,2,0.000,ALERT,211.48,300.27,59.975,1453771803,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,317271.7,317271.7,18607,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771827,65156.00
01/25/2016 20:30,2,0.000,ALERT,211.70,299.67,59.975,1453771803,"201051344000438","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,319028.0,319028.0,18635,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771829,65157.00
01/25/2016 20:30,2,0.000,ALERT,211.93,299.67,59.981,1453771803,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,313111.0,313111.0,18716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771831,65158.00
01/25/2016 20:30,2,0.000,ALERT,211.70,299.07,59.970,1453771803,"274151322000083","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,588056.7,588056.7,7819,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771832,65159.00
01/25/2016 20:30,2,0.000,ALERT,212.16,299.07,59.965,1453771803,"274151322000076","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,624656.0,624656.0,7845,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771834,65160.00
01/25/2016 20:30,2,0.000,ALERT,211.93,301.47,59.981,1453771803,"201051344000868","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,305588.8,305588.8,13837,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771836,65161.00
01/25/2016 20:30,2,0.000,ALERT,211.70,299.67,59.965,1453771803,"274151322000095","219011344069620",0.00,0.50,0,298.77,301.47,0.0,0.0,0.000,618221.0,618221.0,7737,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771838,65162.00
01/25/2016 20:30,2,0.000,ALERT,211.70,300.57,59.970,1453771803,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,304698.6,304698.6,14035,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771840,65163.00
01/25/2016 20:30,2,0.000,ALERT,211.70,299.67,59.981,1453771803,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,317109.7,317109.7,18617,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771841,65164.00
01/25/2016 20:30,2,0.000,ALERT,212.16,301.17,59.954,1453771803,"201051344000458","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,314853.4,314853.4,14000,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771843,65165.00
01/25/2016 20:30,2,0.000,ALERT,212.61,300.57,59.970,1453771803,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,312867.2,312867.2,13797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771845,65166.00
01/25/2016 20:30,2,0.000,ALERT,212.16,300.27,59.981,1453771803,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,319078.0,319078.0,18551,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771847,65167.00
01/25/2016 20:30,2,0.000,ALERT,212.16,299.97,59.975,1453771803,"201051344000917","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,316810.8,316810.8,18524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771849,65168.00
01/25/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1453771803,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,320712.4,320712.4,18500,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771850,65169.00
01/25/2016 20:30,2,0.000,ALERT,211.70,299.67,59.986,1453771803,"201051344000651","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,313507.3,313507.3,18643,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771852,65170.00
01/25/2016 20:30,2,0.000,ALERT,211.48,298.77,59.975,1453771803,"274151322000088","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,570964.4,570964.4,7661,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771854,65171.00
01/25/2016 20:30,2,0.000,ALERT,212.38,298.47,59.965,1453771803,"274151322000068","219011344069620",0.00,2.00,0,296.96,299.67,0.0,0.0,0.000,478005.0,478005.0,8145,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771856,65172.00
01/25/2016 20:30,2,0.000,ALERT,211.48,300.27,59.975,1453771803,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,309913.1,309913.1,18642,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771858,65173.00
01/25/2016 20:30,2,0.000,ALERT,211.93,301.47,59.975,1453771803,"201051344000594","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,315816.1,315816.1,14046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771859,65174.00
01/25/2016 20:30,2,0.000,ALERT,211.70,299.97,59.975,1453771803,"201051344001203","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,316448.4,316448.4,18611,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453771861,65175.00
01/25/2016 20:30,2,0.000,ALERT,211.70,299.67,59.981,1453771803,"274151322000054","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,583299.1,583299.1,7679,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771863,65176.00
01/25/2016 20:30,2,0.000,ALERT,212.38,300.57,59.981,1453771803,"201051344000867","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,305039.2,305039.2,14028,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771865,65177.00
01/25/2016 20:30,2,0.000,ALERT,211.70,299.97,60.018,1453771803,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,315092.4,315092.4,18568,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453771867,65178.00
01/25/2016 20:30,2,0.000,ALERT,211.93,300.87,60.023,1453771803,"201051344000900","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,319657.5,319657.5,13764,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771868,65179.00
01/25/2016 20:30,2,0.000,ALERT,212.16,299.97,59.981,1453771803,"201051344000648","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,313241.4,313241.4,13854,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771870,65180.00
01/25/2016 20:30,2,0.000,ALERT,212.16,301.47,59.944,1453771803,"201051344000569","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,321195.6,321195.6,13696,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771872,65181.00
01/25/2016 20:30,2,0.000,ALERT,212.16,300.87,59.970,1453771803,"201051344000983","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,314991.3,314991.3,13913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771874,65182.00
01/25/2016 20:30,2,0.000,ALERT,211.93,300.57,59.975,1453771803,"201051344001158","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,309941.1,309941.1,14056,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771876,65183.00
01/25/2016 20:30,2,0.000,ALERT,212.38,301.17,59.975,1453771803,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,314405.1,314405.1,13779,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771877,65184.00
01/25/2016 20:30,2,0.000,ALERT,211.70,297.57,59.970,1453771803,"274151322000087","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,558517.3,558517.3,7696,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453771879,65185.00
01/25/2016 20:45,2,0.000,ALERT,212.83,301.77,59.954,1453772703,"201051344000645","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,313970.1,313970.1,13823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772705,65186.00
01/25/2016 20:45,2,0.000,ALERT,212.16,299.67,59.981,1453772703,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,586034.8,586034.8,7699,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772707,65187.00
01/25/2016 20:45,2,0.000,ALERT,212.83,301.17,59.944,1453772703,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,14062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772709,65188.00
01/25/2016 20:45,2,0.000,ALERT,212.38,301.47,60.007,1453772703,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,307270.0,307270.0,14014,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772711,65189.00
01/25/2016 20:45,2,0.000,ALERT,211.93,300.57,59.970,1453772703,"201051344000646","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,311576.5,311576.5,18645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772713,65190.00
01/25/2016 20:45,2,0.000,ALERT,211.70,299.37,59.996,1453772703,"274151322000052","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,593743.0,593743.0,7820,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772714,65191.00
01/25/2016 20:45,2,0.000,ALERT,212.16,300.57,59.965,1453772703,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,316504.7,316504.7,18636,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772716,65192.00
01/25/2016 20:45,2,0.000,ALERT,212.16,300.57,59.965,1453772703,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,315839.0,315839.0,18550,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772718,65193.00
