ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 20:45,2,0.000,ALERT,212.61,301.47,59.996,1453772703,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,309737.5,309737.5,18616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453772720,65194.00
01/25/2016 20:45,2,0.000,ALERT,211.70,300.57,59.975,1453772703,"201051344000955","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,319067.2,319067.2,18613,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772722,65195.00
01/25/2016 20:45,2,0.000,ALERT,212.16,299.07,59.954,1453772703,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,477902.9,477902.9,8036,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772724,65196.00
01/25/2016 20:45,2,0.000,ALERT,212.38,302.68,59.981,1453772703,"201051344000579","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,320417.8,320417.8,14032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772726,65197.00
01/25/2016 20:45,2,0.000,ALERT,212.16,301.17,59.965,1453772703,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,317271.7,317271.7,18609,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772727,65198.00
01/25/2016 20:45,2,0.000,ALERT,212.16,300.27,59.975,1453772703,"201051344000438","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,319028.0,319028.0,18637,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772729,65199.00
01/25/2016 20:45,2,0.000,ALERT,212.61,300.27,59.975,1453772703,"201051344000417","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,313111.0,313111.0,18718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772731,65200.00
01/25/2016 20:45,2,0.000,ALERT,212.38,300.57,59.970,1453772703,"274151322000083","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,588056.7,588056.7,7821,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772733,65201.00
01/25/2016 20:45,2,0.000,ALERT,212.83,299.97,59.975,1453772703,"274151322000076","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,624656.0,624656.0,7847,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772735,65202.00
01/25/2016 20:45,2,0.000,ALERT,212.38,302.68,59.981,1453772703,"201051344000868","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,305588.8,305588.8,13839,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453772737,65203.00
01/25/2016 20:45,2,0.000,ALERT,211.93,300.57,59.965,1453772703,"274151322000095","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,618221.0,618221.0,7739,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772738,65204.00
01/25/2016 20:45,2,0.000,ALERT,212.16,301.77,59.970,1453772703,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.98,0.0,0.0,0.000,304698.6,304698.6,14037,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772740,65205.00
01/25/2016 20:45,2,0.000,ALERT,211.93,299.97,59.986,1453772703,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,317109.7,317109.7,18619,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772742,65206.00
01/25/2016 20:45,2,0.000,ALERT,212.16,301.77,59.975,1453772703,"201051344000458","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,314853.4,314853.4,14002,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772744,65207.00
01/25/2016 20:45,2,0.000,ALERT,212.83,301.47,59.975,1453772703,"201051344000853","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,312867.2,312867.2,13799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772746,65208.00
01/25/2016 20:45,2,0.000,ALERT,212.61,300.87,59.970,1453772703,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,319078.0,319078.0,18553,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772747,65209.00
01/25/2016 20:45,2,0.000,ALERT,212.16,299.97,59.965,1453772703,"201051344000917","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,316810.8,316810.8,18526,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772749,65210.00
01/25/2016 20:45,2,0.000,ALERT,212.38,300.57,59.991,1453772703,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,320712.4,320712.4,18502,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453772751,65211.00
01/25/2016 20:45,2,0.000,ALERT,212.38,300.27,59.981,1453772703,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,313507.3,313507.3,18645,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453772753,65212.00
01/25/2016 20:45,2,0.000,ALERT,211.70,299.37,59.981,1453772703,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,570964.4,570964.4,7663,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453772755,65213.00
01/25/2016 20:45,2,0.000,ALERT,212.83,299.37,59.975,1453772703,"274151322000068","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,478005.0,478005.0,8147,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772756,65214.00
01/25/2016 20:45,2,0.000,ALERT,211.70,300.57,60.012,1453772703,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,309913.1,309913.1,18644,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453772758,65215.00
01/25/2016 20:45,2,0.000,ALERT,212.16,302.37,59.981,1453772703,"201051344000594","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,315816.1,315816.1,14048,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772760,65216.00
01/25/2016 20:45,2,0.000,ALERT,212.38,300.57,59.991,1453772703,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,316448.4,316448.4,18613,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772762,65217.00
01/25/2016 20:45,2,0.000,ALERT,211.93,300.27,59.986,1453772703,"274151322000054","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,583299.1,583299.1,7681,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772764,65218.00
01/25/2016 20:45,2,0.000,ALERT,212.61,301.17,59.986,1453772703,"201051344000867","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,305039.2,305039.2,14030,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772766,65219.00
01/25/2016 20:45,2,0.000,ALERT,212.16,300.57,59.986,1453772703,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,315092.4,315092.4,18570,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453772767,65220.00
01/25/2016 20:45,2,0.000,ALERT,212.38,301.77,59.991,1453772703,"201051344000900","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,319657.5,319657.5,13766,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772769,65221.00
01/25/2016 20:45,2,0.000,ALERT,212.61,301.17,59.986,1453772703,"201051344000648","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,313241.4,313241.4,13856,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453772771,65222.00
01/25/2016 20:45,2,0.000,ALERT,212.61,302.07,59.991,1453772703,"201051344000569","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,321195.6,321195.6,13698,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772773,65223.00
01/25/2016 20:45,2,0.000,ALERT,212.16,301.77,60.018,1453772703,"201051344000983","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,314991.3,314991.3,13915,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772775,65224.00
01/25/2016 20:45,2,0.000,ALERT,212.61,301.77,59.996,1453772703,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,309941.1,309941.1,14058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772776,65225.00
01/25/2016 20:45,2,0.000,ALERT,213.06,302.37,59.991,1453772703,"201051344000576","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,314405.1,314405.1,13781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453772778,65226.00
01/25/2016 20:45,2,0.000,ALERT,211.93,298.77,59.949,1453772703,"274151322000087","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,558517.3,558517.3,7698,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453772780,65227.00
01/25/2016 21:00,2,0.000,ALERT,213.51,302.07,59.986,1453773603,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,313970.1,313970.1,13825,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453773605,65228.00
01/25/2016 21:00,2,0.000,ALERT,212.83,300.87,59.959,1453773603,"274151322000085","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,586034.8,586034.8,7701,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773607,65229.00
01/25/2016 21:00,2,0.000,ALERT,213.51,301.77,59.991,1453773603,"201051344000633","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,305778.1,305778.1,14064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773609,65230.00
01/25/2016 21:00,2,0.000,ALERT,213.06,302.37,60.028,1453773603,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,307270.0,307270.0,14016,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773611,65231.00
01/25/2016 21:00,2,0.000,ALERT,212.83,302.37,60.002,1453773603,"201051344000646","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,311576.5,311576.5,18647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773613,65232.00
01/25/2016 21:00,2,0.000,ALERT,212.16,300.27,59.986,1453773603,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,593743.0,593743.0,7822,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453773615,65233.00
01/25/2016 21:00,2,0.000,ALERT,212.83,302.37,59.991,1453773603,"201051344000585","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,316504.7,316504.7,18638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773616,65234.00
01/25/2016 21:00,2,0.000,ALERT,212.61,302.37,59.986,1453773603,"201051344001230","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,315839.0,315839.0,18552,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773618,65235.00
01/25/2016 21:00,2,0.000,ALERT,213.29,302.98,59.986,1453773603,"201051344000582","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,309737.5,309737.5,18618,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773620,65236.00
01/25/2016 21:00,2,0.000,ALERT,212.38,302.37,60.002,1453773603,"201051344000955","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,319067.2,319067.2,18615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773622,65237.00
01/25/2016 21:00,2,0.000,ALERT,212.61,299.97,59.996,1453773603,"274151322000094","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,477902.9,477902.9,8038,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773623,65238.00
01/25/2016 21:00,2,0.000,ALERT,213.06,303.28,59.986,1453773603,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,320417.8,320417.8,14034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773625,65239.00
01/25/2016 21:00,2,0.000,ALERT,212.61,302.37,59.996,1453773603,"201051344000890","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,317271.7,317271.7,18611,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453773627,65240.00
01/25/2016 21:00,2,0.000,ALERT,212.83,302.07,60.044,1453773603,"201051344000438","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,319028.0,319028.0,18639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773629,65241.00
01/25/2016 21:00,2,0.000,ALERT,212.83,301.47,59.996,1453773603,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,313111.0,313111.0,18720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773631,65242.00
01/25/2016 21:00,2,0.000,ALERT,212.61,301.17,60.002,1453773603,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,588056.7,588056.7,7823,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773633,65243.00
01/25/2016 21:00,2,0.000,ALERT,213.06,300.87,59.965,1453773603,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,624656.0,624656.0,7849,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773634,65244.00
01/25/2016 21:00,2,0.000,ALERT,213.06,302.98,60.028,1453773603,"201051344000868","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,305588.8,305588.8,13841,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453773636,65245.00
01/25/2016 21:00,2,0.000,ALERT,212.61,301.47,60.007,1453773603,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,618221.0,618221.0,7741,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773638,65246.00
01/25/2016 21:00,2,0.000,ALERT,212.83,302.37,59.996,1453773603,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,304698.6,304698.6,14039,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773640,65247.00
01/25/2016 21:00,2,0.000,ALERT,212.61,301.47,59.996,1453773603,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,317109.7,317109.7,18621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773642,65248.00
01/25/2016 21:00,2,0.000,ALERT,212.83,302.37,59.996,1453773603,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,314853.4,314853.4,14004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773644,65249.00
01/25/2016 21:00,2,0.000,ALERT,213.51,302.37,60.002,1453773603,"201051344000853","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,312867.2,312867.2,13801,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453773645,65250.00
01/25/2016 21:00,2,0.000,ALERT,213.06,302.37,60.007,1453773603,"201051344000685","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,319078.0,319078.0,18555,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453773647,65251.00
01/25/2016 21:00,2,0.000,ALERT,213.06,302.07,59.981,1453773603,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,316810.8,316810.8,18528,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773649,65252.00
01/25/2016 21:00,2,0.000,ALERT,213.06,302.68,59.991,1453773603,"201051344001145","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,320712.4,320712.4,18504,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773651,65253.00
01/25/2016 21:00,2,0.000,ALERT,213.06,301.77,59.996,1453773603,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,313507.3,313507.3,18647,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773653,65254.00
01/25/2016 21:00,2,0.000,ALERT,212.38,300.57,60.002,1453773603,"274151322000088","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,570964.4,570964.4,7665,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773654,65255.00
01/25/2016 21:00,2,0.000,ALERT,213.51,299.97,59.986,1453773603,"274151322000068","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,478005.0,478005.0,8149,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773656,65256.00
01/25/2016 21:00,2,0.000,ALERT,212.61,302.37,59.991,1453773603,"201051344001135","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,309913.1,309913.1,18646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453773658,65257.00
01/25/2016 21:00,2,0.000,ALERT,212.83,303.28,59.986,1453773603,"201051344000594","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,315816.1,315816.1,14050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773660,65258.00
01/25/2016 21:00,2,0.000,ALERT,212.83,301.77,59.986,1453773603,"201051344001203","219011344069620",0.00,-0.50,0,298.17,305.08,0.0,0.0,0.000,316448.4,316448.4,18615,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453773662,65259.00
01/25/2016 21:00,2,0.000,ALERT,212.61,301.47,60.023,1453773603,"274151322000054","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,583299.1,583299.1,7683,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773664,65260.00
01/25/2016 21:00,2,0.000,ALERT,213.29,302.07,59.986,1453773603,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,305039.2,305039.2,14032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453773666,65261.00
01/25/2016 21:00,2,0.000,ALERT,212.83,302.07,59.981,1453773603,"201051344001093","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,315092.4,315092.4,18572,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773667,65262.00
01/25/2016 21:00,2,0.000,ALERT,213.06,302.68,59.996,1453773603,"201051344000900","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,319657.5,319657.5,13768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773669,65263.00
01/25/2016 21:00,2,0.000,ALERT,213.29,301.77,59.991,1453773603,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,313241.4,313241.4,13858,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453773671,65264.00
01/25/2016 21:00,2,0.000,ALERT,213.29,303.28,59.991,1453773603,"201051344000569","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,321195.6,321195.6,13700,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773673,65265.00
01/25/2016 21:00,2,0.000,ALERT,213.06,302.68,59.981,1453773603,"201051344000983","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,314991.3,314991.3,13917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773674,65266.00
01/25/2016 21:00,2,0.000,ALERT,213.29,302.68,59.986,1453773603,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,309941.1,309941.1,14060,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773676,65267.00
01/25/2016 21:00,2,0.000,ALERT,213.74,303.58,59.991,1453773603,"201051344000576","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,314405.1,314405.1,13783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773678,65268.00
01/25/2016 21:00,2,0.000,ALERT,212.61,299.67,59.986,1453773603,"274151322000087","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,558517.3,558517.3,7700,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453773680,65269.00
01/25/2016 21:15,2,0.000,ALERT,213.74,303.28,60.002,1453774503,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,313970.1,313970.1,13827,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774505,65270.00
01/25/2016 21:15,2,0.000,ALERT,213.06,301.47,59.970,1453774503,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,586034.8,586034.8,7703,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774507,65271.00
01/25/2016 21:15,2,0.000,ALERT,213.96,303.28,59.975,1453774503,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,305778.1,305778.1,14066,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774508,65272.00
01/25/2016 21:15,2,0.000,ALERT,213.51,303.58,59.986,1453774503,"201051344000469","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,307270.0,307270.0,14018,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774510,65273.00
01/25/2016 21:15,2,0.000,ALERT,213.29,302.98,59.975,1453774503,"201051344000646","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,311576.5,311576.5,18649,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774512,65274.00
01/25/2016 21:15,2,0.000,ALERT,212.61,302.07,59.996,1453774503,"274151322000052","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,593743.0,593743.0,7824,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774514,65275.00
01/25/2016 21:15,2,0.000,ALERT,213.74,303.28,59.981,1453774503,"201051344000585","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,316504.7,316504.7,18640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774516,65276.00
01/25/2016 21:15,2,0.000,ALERT,213.51,303.28,59.970,1453774503,"201051344001230","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,315839.0,315839.0,18554,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774517,65277.00
01/25/2016 21:15,2,0.000,ALERT,213.74,303.58,59.970,1453774503,"201051344000582","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,309737.5,309737.5,18620,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774519,65278.00
01/25/2016 21:15,2,0.000,ALERT,213.06,302.98,59.986,1453774503,"201051344000955","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,319067.2,319067.2,18617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774521,65279.00
01/25/2016 21:15,2,0.000,ALERT,213.06,300.87,59.965,1453774503,"274151322000094","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,477902.9,477902.9,8040,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774523,65280.00
01/25/2016 21:15,2,0.000,ALERT,213.51,304.48,59.965,1453774503,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,320417.8,320417.8,14036,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774525,65281.00
01/25/2016 21:15,2,0.000,ALERT,213.29,303.28,59.928,1453774503,"201051344000890","219011344069620",0.00,0.50,0,300.27,306.58,0.0,0.0,0.000,317271.7,317271.7,18613,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774526,65282.00
01/25/2016 21:15,2,0.000,ALERT,213.51,302.68,59.965,1453774503,"201051344000438","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,319028.0,319028.0,18641,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453774528,65283.00
01/25/2016 21:15,2,0.000,ALERT,213.51,302.37,59.975,1453774503,"201051344000417","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,313111.0,313111.0,18722,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774530,65284.00
01/25/2016 21:15,2,0.000,ALERT,213.29,301.77,59.981,1453774503,"274151322000083","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,588056.7,588056.7,7825,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774532,65285.00
01/25/2016 21:15,2,0.000,ALERT,213.74,301.47,59.965,1453774503,"274151322000076","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,624656.0,624656.0,7851,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774534,65286.00
01/25/2016 21:15,2,0.000,ALERT,213.29,304.18,59.959,1453774503,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,305588.8,305588.8,13843,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453774535,65287.00
01/25/2016 21:15,2,0.000,ALERT,213.06,302.98,59.991,1453774503,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,618221.0,618221.0,7743,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774537,65288.00
01/25/2016 21:15,2,0.000,ALERT,213.29,303.58,59.986,1453774503,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,304698.6,304698.6,14041,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774539,65289.00
01/25/2016 21:15,2,0.000,ALERT,213.29,302.37,59.986,1453774503,"201051344001025","219011344069620",0.00,-1.00,0,299.37,306.28,0.0,0.0,0.000,317109.7,317109.7,18623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453774541,65290.00
01/25/2016 21:15,2,0.000,ALERT,213.51,303.88,59.986,1453774503,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,314853.4,314853.4,14006,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774543,65291.00
01/25/2016 21:15,2,0.000,ALERT,214.19,303.88,59.991,1453774503,"201051344000853","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,312867.2,312867.2,13803,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774544,65292.00
01/25/2016 21:15,2,0.000,ALERT,213.74,302.98,59.938,1453774503,"201051344000685","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,319078.0,319078.0,18557,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774546,65293.00
01/25/2016 21:15,2,0.000,ALERT,213.74,302.68,59.970,1453774503,"201051344000917","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,316810.8,316810.8,18530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453774548,65294.00
01/25/2016 21:15,2,0.000,ALERT,213.96,303.88,59.981,1453774503,"201051344001145","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,320712.4,320712.4,18506,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774550,65295.00
01/25/2016 21:15,2,0.000,ALERT,213.51,302.37,59.975,1453774503,"201051344000651","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,313507.3,313507.3,18649,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774552,65296.00
01/25/2016 21:15,2,0.000,ALERT,212.83,302.07,59.991,1453774503,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,570964.4,570964.4,7667,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774553,65297.00
01/25/2016 21:15,2,0.000,ALERT,213.74,300.57,59.970,1453774503,"274151322000068","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,478005.0,478005.0,8151,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774555,65298.00
01/25/2016 21:15,2,0.000,ALERT,213.29,303.58,59.975,1453774503,"201051344001135","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,309913.1,309913.1,18648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774557,65299.00
01/25/2016 21:15,2,0.000,ALERT,213.29,304.18,59.965,1453774503,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,315816.1,315816.1,14052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774559,65300.00
01/25/2016 21:15,2,0.000,ALERT,213.51,302.98,59.965,1453774503,"201051344001203","219011344069620",0.00,-0.50,0,299.97,307.18,0.0,0.0,0.000,316448.4,316448.4,18617,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774561,65301.00
01/25/2016 21:15,2,0.000,ALERT,213.06,301.77,59.975,1453774503,"274151322000054","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,583299.1,583299.1,7685,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774562,65302.00
01/25/2016 21:15,2,0.000,ALERT,213.74,302.98,59.975,1453774503,"201051344000867","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,305039.2,305039.2,14034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453774564,65303.00
01/25/2016 21:15,2,0.000,ALERT,213.29,302.68,59.981,1453774503,"201051344001093","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,315092.4,315092.4,18574,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453774566,65304.00
01/25/2016 21:15,2,0.000,ALERT,213.29,303.28,59.975,1453774503,"201051344000900","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,319657.5,319657.5,13770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453774568,65305.00
01/25/2016 21:15,2,0.000,ALERT,213.51,302.98,59.965,1453774503,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313241.4,313241.4,13860,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453774570,65306.00
01/25/2016 21:15,2,0.000,ALERT,213.51,303.88,59.965,1453774503,"201051344000569","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,321195.6,321195.6,13702,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774571,65307.00
01/25/2016 21:15,2,0.000,ALERT,213.29,303.58,59.959,1453774503,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,314991.3,314991.3,13919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774573,65308.00
01/25/2016 21:15,2,0.000,ALERT,213.74,303.58,59.954,1453774503,"201051344001158","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,309941.1,309941.1,14062,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453774575,65309.00
01/25/2016 21:15,2,0.000,ALERT,214.19,304.18,59.965,1453774503,"201051344000576","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,314405.1,314405.1,13785,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774577,65310.00
01/25/2016 21:15,2,0.000,ALERT,213.29,301.47,59.959,1453774503,"274151322000087","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,558517.3,558517.3,7702,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453774578,65311.00
01/25/2016 21:30,2,0.000,ALERT,213.74,303.28,59.928,1453775404,"201051344000645","219011344069620",0.00,0.00,0,289.45,305.68,0.0,0.0,0.000,313970.1,313970.1,13829,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775406,65312.00
01/25/2016 21:30,2,0.000,ALERT,212.16,299.67,59.965,1453775404,"274151322000085","219011344069620",0.00,1.00,0,287.65,303.28,0.0,0.0,0.000,586034.8,586034.8,7705,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775408,65313.00
01/25/2016 21:30,2,0.000,ALERT,213.74,302.98,59.970,1453775404,"201051344000633","219011344069620",0.00,-0.50,0,287.95,305.08,0.0,0.0,0.000,305778.1,305778.1,14068,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775409,65314.00
01/25/2016 21:30,2,0.000,ALERT,213.06,302.98,59.970,1453775404,"201051344000469","219011344069620",0.00,-1.50,0,288.85,305.08,0.0,0.0,0.000,307270.0,307270.0,14020,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453775411,65315.00
01/25/2016 21:30,2,0.000,ALERT,212.16,301.47,59.970,1453775404,"201051344000646","219011344069620",0.00,-0.50,0,287.65,304.78,0.0,0.0,0.000,311576.5,311576.5,18651,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453775413,65316.00
01/25/2016 21:30,2,0.000,ALERT,211.93,299.67,59.970,1453775404,"274151322000052","219011344069620",0.00,1.00,0,287.35,303.88,0.0,0.0,0.000,593743.0,593743.0,7826,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775415,65317.00
01/25/2016 21:30,2,0.000,ALERT,212.61,301.77,59.965,1453775404,"201051344000585","219011344069620",0.00,0.50,0,287.65,304.78,0.0,0.0,0.000,316504.7,316504.7,18642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775417,65318.00
01/25/2016 21:30,2,0.000,ALERT,212.38,301.77,59.928,1453775404,"201051344001230","219011344069620",0.00,-0.50,0,288.25,304.78,0.0,0.0,0.000,315839.0,315839.0,18556,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775418,65319.00
01/25/2016 21:30,2,0.000,ALERT,212.83,302.37,59.981,1453775404,"201051344000582","219011344069620",0.00,-1.00,0,288.85,305.68,0.0,0.0,0.000,309737.5,309737.5,18622,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453775420,65320.00
01/25/2016 21:30,2,0.000,ALERT,211.93,301.47,59.981,1453775404,"201051344000955","219011344069620",0.00,0.00,0,287.95,304.78,0.0,0.0,0.000,319067.2,319067.2,18619,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453775422,65321.00
01/25/2016 21:30,2,0.000,ALERT,211.93,298.77,59.975,1453775404,"274151322000094","219011344069620",0.00,0.00,0,287.05,302.68,0.0,0.0,0.000,477902.9,477902.9,8042,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775424,65322.00
01/25/2016 21:30,2,0.000,ALERT,213.29,303.88,59.991,1453775404,"201051344000579","219011344069620",0.00,0.00,0,290.35,306.58,0.0,0.0,0.000,320417.8,320417.8,14038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775426,65323.00
01/25/2016 21:30,2,0.000,ALERT,212.16,301.77,59.975,1453775404,"201051344000890","219011344069620",0.00,0.50,0,288.55,305.68,0.0,0.0,0.000,317271.7,317271.7,18615,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775428,65324.00
01/25/2016 21:30,2,0.000,ALERT,212.61,301.47,59.975,1453775404,"201051344000438","219011344069620",0.00,-0.50,0,288.25,304.78,0.0,0.0,0.000,319028.0,319028.0,18643,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775429,65325.00
01/25/2016 21:30,2,0.000,ALERT,212.61,301.17,59.965,1453775404,"201051344000417","219011344069620",0.00,0.00,0,287.65,304.18,0.0,0.0,0.000,313111.0,313111.0,18724,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775431,65326.00
01/25/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1453775404,"274151322000083","219011344069620",0.00,1.00,0,287.65,303.58,0.0,0.0,0.000,588056.7,588056.7,7827,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775433,65327.00
01/25/2016 21:30,2,0.000,ALERT,212.61,300.27,59.922,1453775404,"274151322000076","219011344069620",0.00,1.00,0,287.65,303.58,0.0,0.0,0.000,624656.0,624656.0,7853,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775435,65328.00
01/25/2016 21:30,2,0.000,ALERT,213.06,303.88,59.938,1453775404,"201051344000868","219011344069620",0.00,-0.50,0,290.35,306.28,0.0,0.0,0.000,305588.8,305588.8,13845,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775437,65329.00
01/25/2016 21:30,2,0.000,ALERT,212.16,301.17,59.975,1453775404,"274151322000095","219011344069620",0.00,0.00,0,288.55,304.48,0.0,0.0,0.000,618221.0,618221.0,7745,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775439,65330.00
01/25/2016 21:30,2,0.000,ALERT,213.06,303.28,59.981,1453775404,"201051344000988","219011344069620",0.00,0.00,0,287.35,305.08,0.0,0.0,0.000,304698.6,304698.6,14043,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453775441,65331.00
01/25/2016 21:30,2,0.000,ALERT,212.16,300.57,59.981,1453775404,"201051344001025","219011344069620",0.00,-1.00,0,287.65,305.08,0.0,0.0,0.000,317109.7,317109.7,18625,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453775442,65332.00
01/25/2016 21:30,2,0.000,ALERT,213.06,303.58,60.002,1453775404,"201051344000458","219011344069620",0.00,1.00,0,289.75,306.28,0.0,0.0,0.000,314853.4,314853.4,14008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775444,65333.00
01/25/2016 21:30,2,0.000,ALERT,213.51,302.98,59.975,1453775404,"201051344000853","219011344069620",0.00,-1.00,0,289.45,305.68,0.0,0.0,0.000,312867.2,312867.2,13805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775446,65334.00
01/25/2016 21:30,2,0.000,ALERT,212.61,301.17,59.970,1453775404,"201051344000685","219011344069620",0.00,-0.50,0,287.95,304.48,0.0,0.0,0.000,319078.0,319078.0,18559,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775448,65335.00
01/25/2016 21:30,2,0.000,ALERT,212.61,301.17,59.970,1453775404,"201051344000917","219011344069620",0.00,1.00,0,286.74,304.18,0.0,0.0,0.000,316810.8,316810.8,18532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775449,65336.00
01/25/2016 21:30,2,0.000,ALERT,212.61,301.47,59.959,1453775404,"201051344001145","219011344069620",0.00,-0.50,0,288.55,305.38,0.0,0.0,0.000,320712.4,320712.4,18508,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775451,65337.00
01/25/2016 21:30,2,0.000,ALERT,212.38,300.27,59.986,1453775404,"201051344000651","219011344069620",0.00,-1.50,0,287.65,304.18,0.0,0.0,0.000,313507.3,313507.3,18651,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775453,65338.00
01/25/2016 21:30,2,0.000,ALERT,211.70,299.37,59.975,1453775404,"274151322000088","219011344069620",0.00,2.50,0,287.35,303.28,0.0,0.0,0.000,570964.4,570964.4,7669,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775455,65339.00
