ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 21:30,2,0.000,ALERT,212.83,299.07,59.981,1453775404,"274151322000068","219011344069620",0.00,2.00,0,286.74,302.37,0.0,0.0,0.000,478005.0,478005.0,8153,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775457,65340.00
01/25/2016 21:30,2,0.000,ALERT,211.93,301.17,59.981,1453775404,"201051344001135","219011344069620",0.00,-0.50,0,288.25,305.38,0.0,0.0,0.000,309913.1,309913.1,18650,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775459,65341.00
01/25/2016 21:30,2,0.000,ALERT,212.83,303.88,59.991,1453775404,"201051344000594","219011344069620",0.00,0.00,0,289.45,305.68,0.0,0.0,0.000,315816.1,315816.1,14054,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453775460,65342.00
01/25/2016 21:30,2,0.000,ALERT,212.38,300.87,59.975,1453775404,"201051344001203","219011344069620",0.00,-0.50,0,287.95,306.28,0.0,0.0,0.000,316448.4,316448.4,18619,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775462,65343.00
01/25/2016 21:30,2,0.000,ALERT,211.93,300.87,59.970,1453775404,"274151322000054","219011344069620",0.00,2.00,0,287.35,303.58,0.0,0.0,0.000,583299.1,583299.1,7687,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775464,65344.00
01/25/2016 21:30,2,0.000,ALERT,213.51,302.98,59.975,1453775404,"201051344000867","219011344069620",0.00,0.50,0,288.85,306.28,0.0,0.0,0.000,305039.2,305039.2,14036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775466,65345.00
01/25/2016 21:30,2,0.000,ALERT,212.16,301.17,59.970,1453775404,"201051344001093","219011344069620",0.00,1.00,0,287.65,304.48,0.0,0.0,0.000,315092.4,315092.4,18576,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775468,65346.00
01/25/2016 21:30,2,0.000,ALERT,213.29,303.58,59.975,1453775404,"201051344000900","219011344069620",0.00,-1.00,0,289.15,305.38,0.0,0.0,0.000,319657.5,319657.5,13772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775470,65347.00
01/25/2016 21:30,2,0.000,ALERT,213.51,302.98,59.922,1453775404,"201051344000648","219011344069620",0.00,-1.50,0,288.85,305.68,0.0,0.0,0.000,313241.4,313241.4,13862,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775471,65348.00
01/25/2016 21:30,2,0.000,ALERT,213.29,303.88,60.002,1453775404,"201051344000569","219011344069620",0.00,-0.50,0,290.05,306.58,0.0,0.0,0.000,321195.6,321195.6,13704,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775473,65349.00
01/25/2016 21:30,2,0.000,ALERT,213.06,303.28,59.970,1453775404,"201051344000983","219011344069620",0.00,0.00,0,289.75,305.68,0.0,0.0,0.000,314991.3,314991.3,13921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453775475,65350.00
01/25/2016 21:30,2,0.000,ALERT,213.29,302.98,59.975,1453775404,"201051344001158","219011344069620",0.00,-1.00,0,289.15,305.08,0.0,0.0,0.000,309941.1,309941.1,14064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775477,65351.00
01/25/2016 21:30,2,0.000,ALERT,213.74,303.88,59.938,1453775404,"201051344000576","219011344069620",0.00,-0.50,0,289.75,305.68,0.0,0.0,0.000,314405.1,314405.1,13787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775478,65352.00
01/25/2016 21:30,2,0.000,ALERT,212.16,299.37,59.965,1453775404,"274151322000087","219011344069620",0.00,2.00,0,286.44,302.37,0.0,0.0,0.000,558517.3,558517.3,7704,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453775480,65353.00
01/25/2016 21:45,2,0.000,ALERT,213.06,302.07,59.954,1453776304,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,313970.1,313970.1,13831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776306,65354.00
01/25/2016 21:45,2,0.000,ALERT,211.70,299.67,59.954,1453776304,"274151322000085","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,586034.8,586034.8,7707,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776308,65355.00
01/25/2016 21:45,2,0.000,ALERT,213.06,301.47,59.938,1453776304,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,305778.1,305778.1,14070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776310,65356.00
01/25/2016 21:45,2,0.000,ALERT,212.61,301.77,59.959,1453776304,"201051344000469","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,307270.0,307270.0,14022,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776311,65357.00
01/25/2016 21:45,2,0.000,ALERT,211.93,300.87,59.965,1453776304,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,311576.5,311576.5,18653,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776313,65358.00
01/25/2016 21:45,2,0.000,ALERT,211.25,298.77,59.917,1453776304,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,593743.0,593743.0,7828,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776315,65359.00
01/25/2016 21:45,2,0.000,ALERT,212.38,301.47,59.954,1453776304,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,316504.7,316504.7,18644,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776317,65360.00
01/25/2016 21:45,2,0.000,ALERT,211.93,301.17,59.959,1453776304,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,315839.0,315839.0,18558,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776319,65361.00
01/25/2016 21:45,2,0.000,ALERT,212.61,302.07,59.965,1453776304,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,309737.5,309737.5,18624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776320,65362.00
01/25/2016 21:45,2,0.000,ALERT,211.93,300.87,59.959,1453776304,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,319067.2,319067.2,18621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776322,65363.00
01/25/2016 21:45,2,0.000,ALERT,211.48,298.47,59.954,1453776304,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,477902.9,477902.9,8044,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776324,65364.00
01/25/2016 21:45,2,0.000,ALERT,212.61,302.68,59.970,1453776304,"201051344000579","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,320417.8,320417.8,14040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776326,65365.00
01/25/2016 21:45,2,0.000,ALERT,211.93,301.47,59.996,1453776304,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,317271.7,317271.7,18617,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776327,65366.00
01/25/2016 21:45,2,0.000,ALERT,212.16,300.87,59.965,1453776304,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,319028.0,319028.0,18645,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776329,65367.00
01/25/2016 21:45,2,0.000,ALERT,212.38,300.57,59.970,1453776304,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,313111.0,313111.0,18726,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776331,65368.00
01/25/2016 21:45,2,0.000,ALERT,211.70,299.97,59.959,1453776304,"274151322000083","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,588056.7,588056.7,7829,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776333,65369.00
01/25/2016 21:45,2,0.000,ALERT,212.38,299.37,59.965,1453776304,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,624656.0,624656.0,7855,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776335,65370.00
01/25/2016 21:45,2,0.000,ALERT,212.61,302.98,59.959,1453776304,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,305588.8,305588.8,13847,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776337,65371.00
01/25/2016 21:45,2,0.000,ALERT,211.70,300.87,59.928,1453776304,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,618221.0,618221.0,7747,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776338,65372.00
01/25/2016 21:45,2,0.000,ALERT,212.38,302.07,59.965,1453776304,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.78,0.0,0.0,0.000,304698.6,304698.6,14045,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776340,65373.00
01/25/2016 21:45,2,0.000,ALERT,211.93,300.27,59.970,1453776304,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,317109.7,317109.7,18627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776342,65374.00
01/25/2016 21:45,2,0.000,ALERT,212.38,302.37,59.959,1453776304,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,314853.4,314853.4,14010,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776344,65375.00
01/25/2016 21:45,2,0.000,ALERT,213.06,301.77,59.965,1453776304,"201051344000853","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,312867.2,312867.2,13807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776346,65376.00
01/25/2016 21:45,2,0.000,ALERT,212.61,301.17,59.917,1453776304,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,319078.0,319078.0,18561,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776348,65377.00
01/25/2016 21:45,2,0.000,ALERT,212.38,300.57,59.944,1453776304,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,316810.8,316810.8,18534,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776349,65378.00
01/25/2016 21:45,2,0.000,ALERT,212.61,301.47,59.970,1453776304,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,320712.4,320712.4,18510,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776351,65379.00
01/25/2016 21:45,2,0.000,ALERT,212.38,300.27,59.959,1453776304,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,313507.3,313507.3,18653,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776353,65380.00
01/25/2016 21:45,2,0.000,ALERT,211.25,299.37,59.975,1453776304,"274151322000088","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,570964.4,570964.4,7671,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776355,65381.00
01/25/2016 21:45,2,0.000,ALERT,212.61,298.77,59.965,1453776304,"274151322000068","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,478005.0,478005.0,8155,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776357,65382.00
01/25/2016 21:45,2,0.000,ALERT,211.93,301.17,59.986,1453776304,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,309913.1,309913.1,18652,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776359,65383.00
01/25/2016 21:45,2,0.000,ALERT,212.38,302.68,60.018,1453776304,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,315816.1,315816.1,14056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453776361,65384.00
01/25/2016 21:45,2,0.000,ALERT,212.38,300.87,59.965,1453776304,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,316448.4,316448.4,18621,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776362,65385.00
01/25/2016 21:45,2,0.000,ALERT,211.70,299.67,59.954,1453776304,"274151322000054","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,583299.1,583299.1,7689,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776364,65386.00
01/25/2016 21:45,2,0.000,ALERT,212.83,301.47,60.002,1453776304,"201051344000867","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,305039.2,305039.2,14038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776366,65387.00
01/25/2016 21:45,2,0.000,ALERT,212.16,300.87,59.970,1453776304,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,315092.4,315092.4,18578,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776368,65388.00
01/25/2016 21:45,2,0.000,ALERT,212.16,301.77,59.986,1453776304,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,319657.5,319657.5,13774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776369,65389.00
01/25/2016 21:45,2,0.000,ALERT,212.83,301.17,59.975,1453776304,"201051344000648","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,313241.4,313241.4,13864,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776371,65390.00
01/25/2016 21:45,2,0.000,ALERT,212.61,302.37,59.981,1453776304,"201051344000569","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,321195.6,321195.6,13706,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776373,65391.00
01/25/2016 21:45,2,0.000,ALERT,212.38,301.77,59.975,1453776304,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,314991.3,314991.3,13923,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776375,65392.00
01/25/2016 21:45,2,0.000,ALERT,212.61,301.77,59.991,1453776304,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,309941.1,309941.1,14066,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776377,65393.00
01/25/2016 21:45,2,0.000,ALERT,213.06,302.37,59.970,1453776304,"201051344000576","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,314405.1,314405.1,13789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776379,65394.00
01/25/2016 21:45,2,0.000,ALERT,211.70,298.47,59.975,1453776304,"274151322000087","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,558517.3,558517.3,7706,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453776380,65395.00
01/25/2016 22:00,2,0.000,ALERT,213.51,303.28,60.023,1453777203,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,313970.1,313970.1,13833,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453777206,65396.00
01/25/2016 22:00,2,0.000,ALERT,212.38,301.17,60.007,1453777203,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,586034.8,586034.8,7709,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777208,65397.00
01/25/2016 22:00,2,0.000,ALERT,213.74,303.28,60.007,1453777203,"201051344000633","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,305778.1,305778.1,14072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777209,65398.00
01/25/2016 22:00,2,0.000,ALERT,213.06,303.28,60.018,1453777203,"201051344000469","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,307270.0,307270.0,14024,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777211,65399.00
01/25/2016 22:00,2,0.000,ALERT,211.93,301.77,59.986,1453777203,"201051344000646","219011344069620",0.00,-1.00,0,298.17,307.48,0.0,0.0,0.000,311576.5,311576.5,18655,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777213,65400.00
01/25/2016 22:00,2,0.000,ALERT,211.93,301.17,60.012,1453777203,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,593743.0,593743.0,7830,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777215,65401.00
01/25/2016 22:00,2,0.000,ALERT,212.61,302.37,60.012,1453777203,"201051344000585","219011344069620",0.00,0.00,0,299.07,307.78,0.0,0.0,0.000,316504.7,316504.7,18646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777217,65402.00
01/25/2016 22:00,2,0.000,ALERT,212.16,302.07,60.018,1453777203,"201051344001230","219011344069620",0.00,-0.50,0,299.37,307.78,0.0,0.0,0.000,315839.0,315839.0,18560,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777218,65403.00
01/25/2016 22:00,2,0.000,ALERT,212.83,302.68,60.023,1453777203,"201051344000582","219011344069620",0.00,-1.00,0,299.67,308.39,0.0,0.0,0.000,309737.5,309737.5,18626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777220,65404.00
01/25/2016 22:00,2,0.000,ALERT,211.93,301.77,60.002,1453777203,"201051344000955","219011344069620",0.00,-0.50,0,298.47,307.48,0.0,0.0,0.000,319067.2,319067.2,18623,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453777222,65405.00
01/25/2016 22:00,2,0.000,ALERT,212.16,300.27,60.012,1453777203,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,477902.9,477902.9,8046,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453777224,65406.00
01/25/2016 22:00,2,0.000,ALERT,213.06,303.88,60.012,1453777203,"201051344000579","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,320417.8,320417.8,14042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777226,65407.00
01/25/2016 22:00,2,0.000,ALERT,212.16,302.37,60.012,1453777203,"201051344000890","219011344069620",0.00,0.00,0,299.97,307.78,0.0,0.0,0.000,317271.7,317271.7,18619,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777227,65408.00
01/25/2016 22:00,2,0.000,ALERT,212.38,301.77,60.028,1453777203,"201051344000438","219011344069620",0.00,-0.50,0,298.77,307.18,0.0,0.0,0.000,319028.0,319028.0,18647,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777229,65409.00
01/25/2016 22:00,2,0.000,ALERT,212.83,301.47,60.012,1453777203,"201051344000417","219011344069620",0.00,0.00,0,298.47,306.88,0.0,0.0,0.000,313111.0,313111.0,18728,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777231,65410.00
01/25/2016 22:00,2,0.000,ALERT,212.38,301.17,59.991,1453777203,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,588056.7,588056.7,7831,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777233,65411.00
01/25/2016 22:00,2,0.000,ALERT,212.83,301.17,60.012,1453777203,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,624656.0,624656.0,7857,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777235,65412.00
01/25/2016 22:00,2,0.000,ALERT,213.06,304.18,60.007,1453777203,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,305588.8,305588.8,13849,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777236,65413.00
01/25/2016 22:00,2,0.000,ALERT,212.38,302.07,60.002,1453777203,"274151322000095","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,618221.0,618221.0,7749,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777238,65414.00
01/25/2016 22:00,2,0.000,ALERT,212.83,303.28,60.012,1453777203,"201051344000988","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,304698.6,304698.6,14047,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777240,65415.00
01/25/2016 22:00,2,0.000,ALERT,212.38,301.47,60.028,1453777203,"201051344001025","219011344069620",0.00,-1.00,0,298.47,307.18,0.0,0.0,0.000,317109.7,317109.7,18629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453777242,65416.00
01/25/2016 22:00,2,0.000,ALERT,213.06,303.58,60.002,1453777203,"201051344000458","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,314853.4,314853.4,14012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777244,65417.00
01/25/2016 22:00,2,0.000,ALERT,213.74,303.58,60.018,1453777203,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,312867.2,312867.2,13809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777246,65418.00
01/25/2016 22:00,2,0.000,ALERT,213.06,302.37,60.002,1453777203,"201051344000685","219011344069620",0.00,-0.50,0,299.07,307.78,0.0,0.0,0.000,319078.0,319078.0,18563,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777247,65419.00
01/25/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1453777203,"201051344000917","219011344069620",0.00,0.50,0,297.87,306.88,0.0,0.0,0.000,316810.8,316810.8,18536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777249,65420.00
01/25/2016 22:00,2,0.000,ALERT,212.61,302.07,60.012,1453777203,"201051344001145","219011344069620",0.00,-0.50,0,299.37,307.78,0.0,0.0,0.000,320712.4,320712.4,18512,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777251,65421.00
01/25/2016 22:00,2,0.000,ALERT,212.61,301.47,60.007,1453777203,"201051344000651","219011344069620",0.00,-1.50,0,298.77,306.88,0.0,0.0,0.000,313507.3,313507.3,18655,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777253,65422.00
01/25/2016 22:00,2,0.000,ALERT,211.93,301.17,60.028,1453777203,"274151322000088","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,570964.4,570964.4,7673,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777254,65423.00
01/25/2016 22:00,2,0.000,ALERT,212.83,299.97,60.007,1453777203,"274151322000068","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,478005.0,478005.0,8157,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777256,65424.00
01/25/2016 22:00,2,0.000,ALERT,212.16,301.77,60.018,1453777203,"201051344001135","219011344069620",0.00,-0.50,0,299.37,307.18,0.0,0.0,0.000,309913.1,309913.1,18654,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777258,65425.00
01/25/2016 22:00,2,0.000,ALERT,212.83,304.18,59.986,1453777203,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,315816.1,315816.1,14058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777260,65426.00
01/25/2016 22:00,2,0.000,ALERT,212.38,301.47,60.049,1453777203,"201051344001203","219011344069620",0.00,-0.50,0,299.37,308.39,0.0,0.0,0.000,316448.4,316448.4,18623,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453777262,65427.00
01/25/2016 22:00,2,0.000,ALERT,212.16,301.17,60.002,1453777203,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,583299.1,583299.1,7691,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777264,65428.00
01/25/2016 22:00,2,0.000,ALERT,213.51,302.98,60.023,1453777203,"201051344000867","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,305039.2,305039.2,14040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777266,65429.00
01/25/2016 22:00,2,0.000,ALERT,212.38,301.77,60.028,1453777203,"201051344001093","219011344069620",0.00,0.50,0,299.07,307.18,0.0,0.0,0.000,315092.4,315092.4,18580,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777267,65430.00
01/25/2016 22:00,2,0.000,ALERT,213.06,303.58,59.986,1453777203,"201051344000900","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,319657.5,319657.5,13776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777269,65431.00
01/25/2016 22:00,2,0.000,ALERT,213.29,302.68,60.023,1453777203,"201051344000648","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,313241.4,313241.4,13866,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777271,65432.00
01/25/2016 22:00,2,0.000,ALERT,213.29,304.18,60.018,1453777203,"201051344000569","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,321195.6,321195.6,13708,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777273,65433.00
01/25/2016 22:00,2,0.000,ALERT,213.29,303.58,60.018,1453777203,"201051344000983","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,314991.3,314991.3,13925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777274,65434.00
01/25/2016 22:00,2,0.000,ALERT,213.06,303.28,60.012,1453777203,"201051344001158","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,309941.1,309941.1,14068,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777276,65435.00
01/25/2016 22:00,2,0.000,ALERT,213.51,303.88,60.018,1453777203,"201051344000576","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,314405.1,314405.1,13791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453777278,65436.00
01/25/2016 22:00,2,0.000,ALERT,212.38,299.97,60.023,1453777203,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,558517.3,558517.3,7708,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453777280,65437.00
01/25/2016 22:15,2,0.000,ALERT,213.74,304.18,59.996,1453778103,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,313970.1,313970.1,13835,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778105,65438.00
01/25/2016 22:15,2,0.000,ALERT,212.61,301.47,59.975,1453778103,"274151322000085","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,586034.8,586034.8,7711,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778107,65439.00
01/25/2016 22:15,2,0.000,ALERT,213.96,303.58,60.002,1453778103,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,305778.1,305778.1,14074,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453778109,65440.00
01/25/2016 22:15,2,0.000,ALERT,213.51,304.18,59.991,1453778103,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,307270.0,307270.0,14026,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778110,65441.00
01/25/2016 22:15,2,0.000,ALERT,212.61,302.98,59.986,1453778103,"201051344000646","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,311576.5,311576.5,18657,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453778112,65442.00
01/25/2016 22:15,2,0.000,ALERT,212.16,302.07,59.986,1453778103,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,593743.0,593743.0,7832,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778114,65443.00
01/25/2016 22:15,2,0.000,ALERT,212.83,302.68,59.986,1453778103,"201051344000585","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,316504.7,316504.7,18648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778116,65444.00
01/25/2016 22:15,2,0.000,ALERT,212.61,302.98,59.981,1453778103,"201051344001230","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,315839.0,315839.0,18562,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778117,65445.00
01/25/2016 22:15,2,0.000,ALERT,213.29,303.58,59.991,1453778103,"201051344000582","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,309737.5,309737.5,18628,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778119,65446.00
01/25/2016 22:15,2,0.000,ALERT,212.38,302.68,59.991,1453778103,"201051344000955","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,319067.2,319067.2,18625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453778121,65447.00
01/25/2016 22:15,2,0.000,ALERT,212.16,300.27,59.981,1453778103,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,477902.9,477902.9,8048,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778123,65448.00
01/25/2016 22:15,2,0.000,ALERT,213.29,304.48,59.991,1453778103,"201051344000579","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,320417.8,320417.8,14044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778125,65449.00
01/25/2016 22:15,2,0.000,ALERT,212.61,302.98,59.991,1453778103,"201051344000890","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,317271.7,317271.7,18621,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778127,65450.00
01/25/2016 22:15,2,0.000,ALERT,213.06,302.68,59.991,1453778103,"201051344000438","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,319028.0,319028.0,18649,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778129,65451.00
01/25/2016 22:15,2,0.000,ALERT,213.06,302.07,59.975,1453778103,"201051344000417","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,313111.0,313111.0,18730,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453778131,65452.00
01/25/2016 22:15,2,0.000,ALERT,212.83,302.07,59.986,1453778103,"274151322000083","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,588056.7,588056.7,7833,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778133,65453.00
01/25/2016 22:15,2,0.000,ALERT,213.06,301.47,59.981,1453778103,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,624656.0,624656.0,7859,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778135,65454.00
01/25/2016 22:15,2,0.000,ALERT,213.29,304.78,59.981,1453778103,"201051344000868","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,305588.8,305588.8,13851,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453778137,65455.00
01/25/2016 22:15,2,0.000,ALERT,212.38,302.68,60.023,1453778103,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,618221.0,618221.0,7751,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778138,65456.00
01/25/2016 22:15,2,0.000,ALERT,213.29,304.18,60.023,1453778103,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,304698.6,304698.6,14049,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778140,65457.00
01/25/2016 22:15,2,0.000,ALERT,212.61,301.77,59.991,1453778103,"201051344001025","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,317109.7,317109.7,18631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778142,65458.00
01/25/2016 22:15,2,0.000,ALERT,213.29,304.48,59.975,1453778103,"201051344000458","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,314853.4,314853.4,14014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778144,65459.00
01/25/2016 22:15,2,0.000,ALERT,213.96,304.18,59.959,1453778103,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,312867.2,312867.2,13811,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778145,65460.00
01/25/2016 22:15,2,0.000,ALERT,213.29,302.98,59.981,1453778103,"201051344000685","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,319078.0,319078.0,18565,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778147,65461.00
01/25/2016 22:15,2,0.000,ALERT,213.06,302.07,59.970,1453778103,"201051344000917","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,316810.8,316810.8,18538,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778149,65462.00
01/25/2016 22:15,2,0.000,ALERT,213.06,302.98,59.965,1453778103,"201051344001145","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,320712.4,320712.4,18514,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778151,65463.00
01/25/2016 22:15,2,0.000,ALERT,212.83,301.77,59.959,1453778103,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,313507.3,313507.3,18657,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778153,65464.00
01/25/2016 22:15,2,0.000,ALERT,212.16,301.17,59.959,1453778103,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,570964.4,570964.4,7675,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778154,65465.00
01/25/2016 22:15,2,0.000,ALERT,213.06,300.57,59.959,1453778103,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,478005.0,478005.0,8159,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778156,65466.00
01/25/2016 22:15,2,0.000,ALERT,212.38,302.68,59.970,1453778103,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,309913.1,309913.1,18656,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778158,65467.00
01/25/2016 22:15,2,0.000,ALERT,213.06,304.48,59.970,1453778103,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,315816.1,315816.1,14060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778160,65468.00
01/25/2016 22:15,2,0.000,ALERT,212.61,302.37,59.970,1453778103,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,316448.4,316448.4,18625,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453778162,65469.00
01/25/2016 22:15,2,0.000,ALERT,212.16,301.77,59.965,1453778103,"274151322000054","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,583299.1,583299.1,7693,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778164,65470.00
01/25/2016 22:15,2,0.000,ALERT,213.51,303.58,60.018,1453778103,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,305039.2,305039.2,14042,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453778165,65471.00
01/25/2016 22:15,2,0.000,ALERT,212.61,302.37,59.975,1453778103,"201051344001093","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,315092.4,315092.4,18582,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453778167,65472.00
01/25/2016 22:15,2,0.000,ALERT,213.29,304.18,59.975,1453778103,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,319657.5,319657.5,13778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778169,65473.00
01/25/2016 22:15,2,0.000,ALERT,213.51,303.28,59.975,1453778103,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,313241.4,313241.4,13868,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453778171,65474.00
01/25/2016 22:15,2,0.000,ALERT,213.29,304.18,59.944,1453778103,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,321195.6,321195.6,13710,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778173,65475.00
01/25/2016 22:15,2,0.000,ALERT,213.29,303.88,59.970,1453778103,"201051344000983","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,314991.3,314991.3,13927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778174,65476.00
01/25/2016 22:15,2,0.000,ALERT,213.51,303.88,59.975,1453778103,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,309941.1,309941.1,14070,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778176,65477.00
01/25/2016 22:15,2,0.000,ALERT,213.74,304.48,59.981,1453778103,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,314405.1,314405.1,13793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778178,65478.00
01/25/2016 22:15,2,0.000,ALERT,212.38,300.27,59.965,1453778103,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,558517.3,558517.3,7710,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453778180,65479.00
01/25/2016 22:30,2,0.000,ALERT,213.51,303.28,60.018,1453779003,"201051344000645","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,313970.1,313970.1,13837,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779005,65480.00
01/25/2016 22:30,2,0.000,ALERT,212.16,300.57,59.975,1453779003,"274151322000085","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,586034.8,586034.8,7713,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779007,65481.00
01/25/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1453779003,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,305778.1,305778.1,14076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779009,65482.00
01/25/2016 22:30,2,0.000,ALERT,213.06,303.28,59.991,1453779003,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,307270.0,307270.0,14028,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779011,65483.00
01/25/2016 22:30,2,0.000,ALERT,211.70,300.87,59.996,1453779003,"201051344000646","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,311576.5,311576.5,18659,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779012,65484.00
01/25/2016 22:30,2,0.000,ALERT,211.93,300.27,59.986,1453779003,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,593743.0,593743.0,7834,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779014,65485.00
