ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 22:30,2,0.000,ALERT,211.93,300.57,59.996,1453779003,"201051344000585","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,316504.7,316504.7,18650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779016,65486.00
01/25/2016 22:30,2,0.000,ALERT,211.93,300.87,60.002,1453779003,"201051344001230","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,315839.0,315839.0,18564,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779018,65487.00
01/25/2016 22:30,2,0.000,ALERT,212.38,301.77,60.007,1453779003,"201051344000582","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,309737.5,309737.5,18630,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779020,65488.00
01/25/2016 22:30,2,0.000,ALERT,211.48,300.57,60.007,1453779003,"201051344000955","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,319067.2,319067.2,18627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779021,65489.00
01/25/2016 22:30,2,0.000,ALERT,211.93,299.97,60.002,1453779003,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,477902.9,477902.9,8050,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779023,65490.00
01/25/2016 22:30,2,0.000,ALERT,212.83,303.58,60.007,1453779003,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,320417.8,320417.8,14046,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779025,65491.00
01/25/2016 22:30,2,0.000,ALERT,211.93,301.17,60.007,1453779003,"201051344000890","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,317271.7,317271.7,18623,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779027,65492.00
01/25/2016 22:30,2,0.000,ALERT,212.38,301.17,60.002,1453779003,"201051344000438","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,319028.0,319028.0,18651,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779029,65493.00
01/25/2016 22:30,2,0.000,ALERT,212.38,300.57,59.996,1453779003,"201051344000417","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,313111.0,313111.0,18732,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779031,65494.00
01/25/2016 22:30,2,0.000,ALERT,212.16,301.17,59.996,1453779003,"274151322000083","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,588056.7,588056.7,7835,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779032,65495.00
01/25/2016 22:30,2,0.000,ALERT,212.61,300.57,60.034,1453779003,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,624656.0,624656.0,7861,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779034,65496.00
01/25/2016 22:30,2,0.000,ALERT,212.83,303.88,59.996,1453779003,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,305588.8,305588.8,13853,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779036,65497.00
01/25/2016 22:30,2,0.000,ALERT,211.93,301.77,59.986,1453779003,"274151322000095","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,618221.0,618221.0,7753,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779038,65498.00
01/25/2016 22:30,2,0.000,ALERT,212.61,302.98,60.002,1453779003,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,304698.6,304698.6,14051,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779039,65499.00
01/25/2016 22:30,2,0.000,ALERT,211.93,300.27,59.986,1453779003,"201051344001025","219011344069620",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,317109.7,317109.7,18633,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779041,65500.00
01/25/2016 22:30,2,0.000,ALERT,212.83,303.28,59.996,1453779003,"201051344000458","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,314853.4,314853.4,14016,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779043,65501.00
01/25/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1453779003,"201051344000853","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,312867.2,312867.2,13813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779045,65502.00
01/25/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1453779003,"201051344000685","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,319078.0,319078.0,18567,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779047,65503.00
01/25/2016 22:30,2,0.000,ALERT,212.38,300.27,59.991,1453779003,"201051344000917","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,316810.8,316810.8,18540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779049,65504.00
01/25/2016 22:30,2,0.000,ALERT,212.38,300.87,59.986,1453779003,"201051344001145","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,320712.4,320712.4,18516,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779051,65505.00
01/25/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1453779003,"201051344000651","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,313507.3,313507.3,18659,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779052,65506.00
01/25/2016 22:30,2,0.000,ALERT,211.70,300.27,59.981,1453779003,"274151322000088","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,570964.4,570964.4,7677,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779054,65507.00
01/25/2016 22:30,2,0.000,ALERT,212.83,300.27,59.986,1453779003,"274151322000068","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,478005.0,478005.0,8161,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779056,65508.00
01/25/2016 22:30,2,0.000,ALERT,211.93,301.17,59.954,1453779003,"201051344001135","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,309913.1,309913.1,18658,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779058,65509.00
01/25/2016 22:30,2,0.000,ALERT,212.38,303.58,59.991,1453779003,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,315816.1,315816.1,14062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779060,65510.00
01/25/2016 22:30,2,0.000,ALERT,212.16,300.57,59.996,1453779003,"201051344001203","219011344069620",0.00,-0.50,0,298.77,305.98,0.0,0.0,0.000,316448.4,316448.4,18627,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779062,65511.00
01/25/2016 22:30,2,0.000,ALERT,211.93,301.17,59.991,1453779003,"274151322000054","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,583299.1,583299.1,7695,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779063,65512.00
01/25/2016 22:30,2,0.000,ALERT,213.06,302.37,59.981,1453779003,"201051344000867","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,305039.2,305039.2,14044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779065,65513.00
01/25/2016 22:30,2,0.000,ALERT,212.16,300.87,59.959,1453779003,"201051344001093","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,315092.4,315092.4,18584,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779067,65514.00
01/25/2016 22:30,2,0.000,ALERT,212.38,302.37,60.012,1453779003,"201051344000900","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,319657.5,319657.5,13780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779069,65515.00
01/25/2016 22:30,2,0.000,ALERT,212.83,302.07,59.986,1453779003,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,313241.4,313241.4,13870,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779070,65516.00
01/25/2016 22:30,2,0.000,ALERT,212.61,303.28,59.981,1453779003,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,321195.6,321195.6,13712,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779072,65517.00
01/25/2016 22:30,2,0.000,ALERT,212.61,302.98,59.986,1453779003,"201051344000983","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,314991.3,314991.3,13929,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779074,65518.00
01/25/2016 22:30,2,0.000,ALERT,212.83,302.68,59.986,1453779003,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,309941.1,309941.1,14072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779076,65519.00
01/25/2016 22:30,2,0.000,ALERT,213.29,303.58,59.986,1453779003,"201051344000576","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,314405.1,314405.1,13795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779078,65520.00
01/25/2016 22:30,2,0.000,ALERT,212.16,299.67,59.991,1453779003,"274151322000087","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,558517.3,558517.3,7712,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779080,65521.00
01/25/2016 22:45,2,0.000,ALERT,213.51,303.58,60.002,1453779903,"201051344000645","219011344069620",0.00,0.00,0,289.45,305.68,0.0,0.0,0.000,313970.1,313970.1,13839,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779905,65522.00
01/25/2016 22:45,2,0.000,ALERT,212.61,301.47,59.991,1453779903,"274151322000085","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,586034.8,586034.8,7715,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779907,65523.00
01/25/2016 22:45,2,0.000,ALERT,213.51,303.28,59.991,1453779903,"201051344000633","219011344069620",0.00,-0.50,0,287.95,305.38,0.0,0.0,0.000,305778.1,305778.1,14078,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779909,65524.00
01/25/2016 22:45,2,0.000,ALERT,213.06,303.58,59.991,1453779903,"201051344000469","219011344069620",0.00,-1.50,0,288.55,305.38,0.0,0.0,0.000,307270.0,307270.0,14030,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779911,65525.00
01/25/2016 22:45,2,0.000,ALERT,212.83,302.68,59.991,1453779903,"201051344000646","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,311576.5,311576.5,18661,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779913,65526.00
01/25/2016 22:45,2,0.000,ALERT,211.93,301.77,59.991,1453779903,"274151322000052","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,593743.0,593743.0,7836,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779915,65527.00
01/25/2016 22:45,2,0.000,ALERT,213.06,302.98,59.991,1453779903,"201051344000585","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,316504.7,316504.7,18652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779916,65528.00
01/25/2016 22:45,2,0.000,ALERT,212.83,302.98,59.970,1453779903,"201051344001230","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,315839.0,315839.0,18566,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779918,65529.00
01/25/2016 22:45,2,0.000,ALERT,213.51,303.88,59.986,1453779903,"201051344000582","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,309737.5,309737.5,18632,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779920,65530.00
01/25/2016 22:45,2,0.000,ALERT,212.61,302.68,59.991,1453779903,"201051344000955","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,319067.2,319067.2,18629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779922,65531.00
01/25/2016 22:45,2,0.000,ALERT,212.38,301.17,59.981,1453779903,"274151322000094","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,477902.9,477902.9,8052,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779924,65532.00
01/25/2016 22:45,2,0.000,ALERT,213.06,304.18,59.981,1453779903,"201051344000579","219011344069620",0.00,0.00,0,290.35,306.58,0.0,0.0,0.000,320417.8,320417.8,14048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779926,65533.00
01/25/2016 22:45,2,0.000,ALERT,212.61,302.98,59.975,1453779903,"201051344000890","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,317271.7,317271.7,18625,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779927,65534.00
01/25/2016 22:45,2,0.000,ALERT,212.83,302.37,59.975,1453779903,"201051344000438","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,319028.0,319028.0,18653,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779929,65535.00
01/25/2016 22:45,2,0.000,ALERT,213.06,302.07,59.975,1453779903,"201051344000417","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,313111.0,313111.0,18734,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779931,65536.00
01/25/2016 22:45,2,0.000,ALERT,212.38,301.47,59.970,1453779903,"274151322000083","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,588056.7,588056.7,7837,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779933,65537.00
01/25/2016 22:45,2,0.000,ALERT,213.06,301.47,59.975,1453779903,"274151322000076","219011344069620",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,624656.0,624656.0,7863,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779935,65538.00
01/25/2016 22:45,2,0.000,ALERT,213.06,304.48,59.981,1453779903,"201051344000868","219011344069620",0.00,-0.50,0,290.35,306.58,0.0,0.0,0.000,305588.8,305588.8,13855,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779937,65539.00
01/25/2016 22:45,2,0.000,ALERT,212.38,302.37,60.007,1453779903,"274151322000095","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,618221.0,618221.0,7755,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779938,65540.00
01/25/2016 22:45,2,0.000,ALERT,212.83,303.58,59.986,1453779903,"201051344000988","219011344069620",0.00,-0.50,0,287.05,305.38,0.0,0.0,0.000,304698.6,304698.6,14053,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779940,65541.00
01/25/2016 22:45,2,0.000,ALERT,212.61,301.77,59.975,1453779903,"201051344001025","219011344069620",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,317109.7,317109.7,18635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779942,65542.00
01/25/2016 22:45,2,0.000,ALERT,213.06,303.88,60.007,1453779903,"201051344000458","219011344069620",0.00,1.00,0,289.75,306.58,0.0,0.0,0.000,314853.4,314853.4,14018,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779944,65543.00
01/25/2016 22:45,2,0.000,ALERT,213.51,303.28,59.975,1453779903,"201051344000853","219011344069620",0.00,-0.50,0,289.75,305.98,0.0,0.0,0.000,312867.2,312867.2,13815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779946,65544.00
01/25/2016 22:45,2,0.000,ALERT,213.06,302.37,59.970,1453779903,"201051344000685","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,319078.0,319078.0,18569,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779947,65545.00
01/25/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1453779903,"201051344000917","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,316810.8,316810.8,18542,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779949,65546.00
01/25/2016 22:45,2,0.000,ALERT,213.06,302.68,59.965,1453779903,"201051344001145","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,320712.4,320712.4,18518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779951,65547.00
01/25/2016 22:45,2,0.000,ALERT,212.83,301.77,59.933,1453779903,"201051344000651","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,313507.3,313507.3,18661,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779953,65548.00
01/25/2016 22:45,2,0.000,ALERT,211.93,301.17,60.012,1453779903,"274151322000088","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,570964.4,570964.4,7679,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779955,65549.00
01/25/2016 22:45,2,0.000,ALERT,213.06,300.57,59.975,1453779903,"274151322000068","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,478005.0,478005.0,8163,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779956,65550.00
01/25/2016 22:45,2,0.000,ALERT,212.61,302.68,59.981,1453779903,"201051344001135","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,309913.1,309913.1,18660,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779958,65551.00
01/25/2016 22:45,2,0.000,ALERT,212.83,304.48,59.975,1453779903,"201051344000594","219011344069620",0.00,0.00,0,289.15,305.98,0.0,0.0,0.000,315816.1,315816.1,14064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779960,65552.00
01/25/2016 22:45,2,0.000,ALERT,212.83,302.37,59.981,1453779903,"201051344001203","219011344069620",0.00,-0.50,0,298.77,305.98,0.0,0.0,0.000,316448.4,316448.4,18629,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779962,65553.00
01/25/2016 22:45,2,0.000,ALERT,212.38,302.07,59.965,1453779903,"274151322000054","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,583299.1,583299.1,7697,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779964,65554.00
01/25/2016 22:45,2,0.000,ALERT,213.29,303.58,60.018,1453779903,"201051344000867","219011344069620",0.00,0.50,0,289.15,305.98,0.0,0.0,0.000,305039.2,305039.2,14046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779966,65555.00
01/25/2016 22:45,2,0.000,ALERT,212.83,302.68,59.981,1453779903,"201051344001093","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,315092.4,315092.4,18586,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779967,65556.00
01/25/2016 22:45,2,0.000,ALERT,213.06,303.88,59.996,1453779903,"201051344000900","219011344069620",0.00,-0.50,0,289.15,305.38,0.0,0.0,0.000,319657.5,319657.5,13782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779969,65557.00
01/25/2016 22:45,2,0.000,ALERT,213.29,303.28,59.981,1453779903,"201051344000648","219011344069620",0.00,-1.50,0,289.15,305.68,0.0,0.0,0.000,313241.4,313241.4,13872,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779971,65558.00
01/25/2016 22:45,2,0.000,ALERT,213.06,304.18,59.986,1453779903,"201051344000569","219011344069620",0.00,-0.50,0,290.35,306.58,0.0,0.0,0.000,321195.6,321195.6,13714,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779973,65559.00
01/25/2016 22:45,2,0.000,ALERT,213.06,303.58,59.981,1453779903,"201051344000983","219011344069620",0.00,0.00,0,289.75,305.98,0.0,0.0,0.000,314991.3,314991.3,13931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779975,65560.00
01/25/2016 22:45,2,0.000,ALERT,213.06,303.88,60.023,1453779903,"201051344001158","219011344069620",0.00,-1.00,0,289.15,305.38,0.0,0.0,0.000,309941.1,309941.1,14074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779977,65561.00
01/25/2016 22:45,2,0.000,ALERT,213.74,304.48,59.981,1453779903,"201051344000576","219011344069620",0.00,-0.50,0,289.75,305.98,0.0,0.0,0.000,314405.1,314405.1,13797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453779978,65562.00
01/25/2016 22:45,2,0.000,ALERT,212.38,300.57,59.986,1453779903,"274151322000087","219011344069620",0.00,1.50,0,295.76,302.37,0.0,0.0,0.000,558517.3,558517.3,7714,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453779980,65563.00
01/25/2016 23:00,2,0.000,ALERT,213.74,304.18,60.002,1453780804,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,313970.1,313970.1,13841,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780806,65564.00
01/25/2016 23:00,2,0.000,ALERT,212.83,302.37,59.996,1453780804,"274151322000085","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,586034.8,586034.8,7717,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780808,65565.00
01/25/2016 23:00,2,0.000,ALERT,213.96,303.88,59.996,1453780804,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,305778.1,305778.1,14080,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780810,65566.00
01/25/2016 23:00,2,0.000,ALERT,213.29,304.18,60.002,1453780804,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,307270.0,307270.0,14032,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780811,65567.00
01/25/2016 23:00,2,0.000,ALERT,212.38,302.68,59.996,1453780804,"201051344000646","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,311576.5,311576.5,18663,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780813,65568.00
01/25/2016 23:00,2,0.000,ALERT,212.38,302.98,59.996,1453780804,"274151322000052","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,593743.0,593743.0,7838,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780815,65569.00
01/25/2016 23:00,2,0.000,ALERT,212.61,302.37,60.023,1453780804,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,316504.7,316504.7,18654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780817,65570.00
01/25/2016 23:00,2,0.000,ALERT,212.61,302.98,60.002,1453780804,"201051344001230","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,315839.0,315839.0,18568,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780818,65571.00
01/25/2016 23:00,2,0.000,ALERT,213.29,303.58,60.007,1453780804,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,309737.5,309737.5,18634,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780820,65572.00
01/25/2016 23:00,2,0.000,ALERT,212.16,302.37,59.996,1453780804,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,319067.2,319067.2,18631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780822,65573.00
01/25/2016 23:00,2,0.000,ALERT,212.61,301.47,59.996,1453780804,"274151322000094","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,477902.9,477902.9,8054,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780824,65574.00
01/25/2016 23:00,2,0.000,ALERT,213.29,305.08,60.007,1453780804,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,320417.8,320417.8,14050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780826,65575.00
01/25/2016 23:00,2,0.000,ALERT,212.38,302.98,60.007,1453780804,"201051344000890","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,317271.7,317271.7,18627,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780827,65576.00
01/25/2016 23:00,2,0.000,ALERT,212.61,302.37,60.002,1453780804,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,319028.0,319028.0,18655,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780829,65577.00
01/25/2016 23:00,2,0.000,ALERT,212.83,302.07,60.007,1453780804,"201051344000417","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,313111.0,313111.0,18736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453780831,65578.00
01/25/2016 23:00,2,0.000,ALERT,212.83,302.68,60.002,1453780804,"274151322000083","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,588056.7,588056.7,7839,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780833,65579.00
01/25/2016 23:00,2,0.000,ALERT,213.29,302.68,60.002,1453780804,"274151322000076","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,624656.0,624656.0,7865,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780835,65580.00
01/25/2016 23:00,2,0.000,ALERT,213.29,305.38,60.002,1453780804,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,305588.8,305588.8,13857,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780837,65581.00
01/25/2016 23:00,2,0.000,ALERT,212.83,303.88,59.986,1453780804,"274151322000095","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,618221.0,618221.0,7757,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780838,65582.00
01/25/2016 23:00,2,0.000,ALERT,213.06,304.48,59.991,1453780804,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,304698.6,304698.6,14055,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780840,65583.00
01/25/2016 23:00,2,0.000,ALERT,212.38,301.77,60.002,1453780804,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,317109.7,317109.7,18637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453780842,65584.00
01/25/2016 23:00,2,0.000,ALERT,213.29,305.08,60.039,1453780804,"201051344000458","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,314853.4,314853.4,14020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780844,65585.00
01/25/2016 23:00,2,0.000,ALERT,213.96,304.48,59.991,1453780804,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,312867.2,312867.2,13817,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453780846,65586.00
01/25/2016 23:00,2,0.000,ALERT,213.06,302.68,60.012,1453780804,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,319078.0,319078.0,18571,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453780848,65587.00
01/25/2016 23:00,2,0.000,ALERT,212.83,302.07,59.996,1453780804,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,316810.8,316810.8,18544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780849,65588.00
01/25/2016 23:00,2,0.000,ALERT,212.83,302.68,60.023,1453780804,"201051344001145","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,320712.4,320712.4,18520,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780851,65589.00
01/25/2016 23:00,2,0.000,ALERT,212.61,302.07,59.991,1453780804,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,313507.3,313507.3,18663,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453780853,65590.00
01/25/2016 23:00,2,0.000,ALERT,212.61,302.37,59.986,1453780804,"274151322000088","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,570964.4,570964.4,7681,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780855,65591.00
01/25/2016 23:00,2,0.000,ALERT,213.74,302.07,59.981,1453780804,"274151322000068","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,478005.0,478005.0,8165,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780857,65592.00
01/25/2016 23:00,2,0.000,ALERT,212.38,302.37,59.996,1453780804,"201051344001135","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,309913.1,309913.1,18662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780858,65593.00
01/25/2016 23:00,2,0.000,ALERT,213.06,304.78,59.991,1453780804,"201051344000594","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,315816.1,315816.1,14066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453780860,65594.00
01/25/2016 23:00,2,0.000,ALERT,212.61,302.07,59.996,1453780804,"201051344001203","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,316448.4,316448.4,18631,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453780862,65595.00
01/25/2016 23:00,2,0.000,ALERT,212.38,302.98,59.981,1453780804,"274151322000054","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,583299.1,583299.1,7699,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780864,65596.00
01/25/2016 23:00,2,0.000,ALERT,213.74,304.18,59.991,1453780804,"201051344000867","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,305039.2,305039.2,14048,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780866,65597.00
01/25/2016 23:00,2,0.000,ALERT,212.83,302.68,60.034,1453780804,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,315092.4,315092.4,18588,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453780867,65598.00
01/25/2016 23:00,2,0.000,ALERT,213.29,304.48,59.991,1453780804,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,319657.5,319657.5,13784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453780869,65599.00
01/25/2016 23:00,2,0.000,ALERT,213.74,303.88,59.975,1453780804,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,313241.4,313241.4,13874,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780871,65600.00
01/25/2016 23:00,2,0.000,ALERT,213.51,305.08,60.023,1453780804,"201051344000569","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,321195.6,321195.6,13716,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780873,65601.00
01/25/2016 23:00,2,0.000,ALERT,213.29,304.78,60.018,1453780804,"201051344000983","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,314991.3,314991.3,13933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453780875,65602.00
01/25/2016 23:00,2,0.000,ALERT,213.51,304.48,59.986,1453780804,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,309941.1,309941.1,14076,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780876,65603.00
01/25/2016 23:00,2,0.000,ALERT,213.51,304.48,59.996,1453780804,"201051344000576","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,314405.1,314405.1,13799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780878,65604.00
01/25/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1453780804,"274151322000087","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,558517.3,558517.3,7716,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453780880,65605.00
01/25/2016 23:15,2,0.000,ALERT,213.06,303.28,59.965,1453781704,"201051344000645","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,313970.1,313970.1,13843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781706,65606.00
01/25/2016 23:15,2,0.000,ALERT,212.38,301.47,59.954,1453781704,"274151322000085","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,586034.8,586034.8,7719,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781707,65607.00
01/25/2016 23:15,2,0.000,ALERT,213.29,302.68,60.007,1453781704,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,305778.1,305778.1,14082,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781709,65608.00
01/25/2016 23:15,2,0.000,ALERT,212.83,302.98,59.965,1453781704,"201051344000469","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,307270.0,307270.0,14034,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781711,65609.00
01/25/2016 23:15,2,0.000,ALERT,211.70,302.07,59.965,1453781704,"201051344000646","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,311576.5,311576.5,18665,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453781713,65610.00
01/25/2016 23:15,2,0.000,ALERT,211.93,301.77,59.965,1453781704,"274151322000052","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,593743.0,593743.0,7840,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781714,65611.00
01/25/2016 23:15,2,0.000,ALERT,212.16,302.37,59.965,1453781704,"201051344000585","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,316504.7,316504.7,18656,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453781716,65612.00
01/25/2016 23:15,2,0.000,ALERT,211.93,302.37,59.991,1453781704,"201051344001230","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,315839.0,315839.0,18570,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781718,65613.00
01/25/2016 23:15,2,0.000,ALERT,212.61,303.28,59.970,1453781704,"201051344000582","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,309737.5,309737.5,18636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781720,65614.00
01/25/2016 23:15,2,0.000,ALERT,211.70,302.07,60.002,1453781704,"201051344000955","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,319067.2,319067.2,18633,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453781722,65615.00
01/25/2016 23:15,2,0.000,ALERT,212.16,301.17,59.991,1453781704,"274151322000094","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,477902.9,477902.9,8056,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781723,65616.00
01/25/2016 23:15,2,0.000,ALERT,212.83,303.88,59.965,1453781704,"201051344000579","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,320417.8,320417.8,14052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781725,65617.00
01/25/2016 23:15,2,0.000,ALERT,211.70,302.37,59.933,1453781704,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,317271.7,317271.7,18629,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781727,65618.00
01/25/2016 23:15,2,0.000,ALERT,212.16,302.07,59.933,1453781704,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,319028.0,319028.0,18657,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453781729,65619.00
01/25/2016 23:15,2,0.000,ALERT,212.38,301.77,59.954,1453781704,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,313111.0,313111.0,18738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781731,65620.00
01/25/2016 23:15,2,0.000,ALERT,212.61,301.47,59.975,1453781704,"274151322000083","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,588056.7,588056.7,7841,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781733,65621.00
01/25/2016 23:15,2,0.000,ALERT,212.83,301.17,59.949,1453781704,"274151322000076","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,624656.0,624656.0,7867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781734,65622.00
01/25/2016 23:15,2,0.000,ALERT,212.83,304.18,59.959,1453781704,"201051344000868","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,305588.8,305588.8,13859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453781736,65623.00
01/25/2016 23:15,2,0.000,ALERT,212.38,302.68,59.965,1453781704,"274151322000095","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,618221.0,618221.0,7759,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781738,65624.00
01/25/2016 23:15,2,0.000,ALERT,212.61,302.98,59.959,1453781704,"201051344000988","219011344069620",0.00,0.00,0,299.37,306.28,0.0,0.0,0.000,304698.6,304698.6,14057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781740,65625.00
01/25/2016 23:15,2,0.000,ALERT,211.70,301.17,60.012,1453781704,"201051344001025","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,317109.7,317109.7,18639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453781742,65626.00
01/25/2016 23:15,2,0.000,ALERT,212.61,303.28,59.981,1453781704,"201051344000458","219011344069620",0.00,1.00,0,302.07,307.18,0.0,0.0,0.000,314853.4,314853.4,14022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453781744,65627.00
01/25/2016 23:15,2,0.000,ALERT,213.29,302.98,59.965,1453781704,"201051344000853","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,312867.2,312867.2,13819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781745,65628.00
01/25/2016 23:15,2,0.000,ALERT,212.38,302.07,59.975,1453781704,"201051344000685","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,319078.0,319078.0,18573,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453781747,65629.00
01/25/2016 23:15,2,0.000,ALERT,212.16,301.47,59.970,1453781704,"201051344000917","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,316810.8,316810.8,18546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781749,65630.00
01/25/2016 23:15,2,0.000,ALERT,212.16,302.07,59.970,1453781704,"201051344001145","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,320712.4,320712.4,18522,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453781751,65631.00
