ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2016 23:15,2,0.000,ALERT,212.16,301.47,59.970,1453781704,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,313507.3,313507.3,18665,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781753,65632.00
01/25/2016 23:15,2,0.000,ALERT,212.16,301.77,59.965,1453781704,"274151322000088","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,570964.4,570964.4,7683,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781755,65633.00
01/25/2016 23:15,2,0.000,ALERT,213.06,300.87,59.959,1453781704,"274151322000068","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,478005.0,478005.0,8167,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781756,65634.00
01/25/2016 23:15,2,0.000,ALERT,211.70,301.77,59.975,1453781704,"201051344001135","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,309913.1,309913.1,18664,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781758,65635.00
01/25/2016 23:15,2,0.000,ALERT,212.38,303.58,59.970,1453781704,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,315816.1,315816.1,14068,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781760,65636.00
01/25/2016 23:15,2,0.000,ALERT,211.70,301.17,59.975,1453781704,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,316448.4,316448.4,18633,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781762,65637.00
01/25/2016 23:15,2,0.000,ALERT,212.16,301.47,59.970,1453781704,"274151322000054","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,583299.1,583299.1,7701,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781764,65638.00
01/25/2016 23:15,2,0.000,ALERT,212.83,302.68,59.991,1453781704,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,305039.2,305039.2,14050,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781766,65639.00
01/25/2016 23:15,2,0.000,ALERT,211.93,301.77,59.981,1453781704,"201051344001093","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,315092.4,315092.4,18590,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781767,65640.00
01/25/2016 23:15,2,0.000,ALERT,212.38,302.98,59.975,1453781704,"201051344000900","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,319657.5,319657.5,13786,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781769,65641.00
01/25/2016 23:15,2,0.000,ALERT,212.83,302.07,59.975,1453781704,"201051344000648","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,313241.4,313241.4,13876,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781771,65642.00
01/25/2016 23:15,2,0.000,ALERT,212.16,302.68,59.981,1453781704,"201051344000569","219011344069620",0.00,-0.50,0,301.47,307.18,0.0,0.0,0.000,321195.6,321195.6,13718,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781773,65643.00
01/25/2016 23:15,2,0.000,ALERT,212.16,302.68,60.018,1453781704,"201051344000983","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,314991.3,314991.3,13935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781775,65644.00
01/25/2016 23:15,2,0.000,ALERT,212.61,302.98,59.981,1453781704,"201051344001158","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,309941.1,309941.1,14078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781776,65645.00
01/25/2016 23:15,2,0.000,ALERT,213.06,303.28,59.991,1453781704,"201051344000576","219011344069620",0.00,-0.50,0,300.87,306.88,0.0,0.0,0.000,314405.1,314405.1,13801,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781778,65646.00
01/25/2016 23:15,2,0.000,ALERT,212.16,300.27,59.981,1453781704,"274151322000087","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,558517.3,558517.3,7718,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453781780,65647.00
01/25/2016 23:30,2,0.000,ALERT,213.74,304.48,59.975,1453782603,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,313970.1,313970.1,13845,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782605,65648.00
01/25/2016 23:30,2,0.000,ALERT,212.83,303.28,60.028,1453782603,"274151322000085","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,586034.8,586034.8,7721,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782607,65649.00
01/25/2016 23:30,2,0.000,ALERT,213.96,304.48,59.975,1453782603,"201051344000633","219011344069620",0.00,-0.50,0,299.07,305.38,0.0,0.0,0.000,305778.1,305778.1,14084,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782609,65650.00
01/25/2016 23:30,2,0.000,ALERT,213.51,304.78,59.986,1453782603,"201051344000469","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,307270.0,307270.0,14036,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782611,65651.00
01/25/2016 23:30,2,0.000,ALERT,212.61,302.98,59.938,1453782603,"201051344000646","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,311576.5,311576.5,18667,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782612,65652.00
01/25/2016 23:30,2,0.000,ALERT,212.61,302.98,59.981,1453782603,"274151322000052","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,593743.0,593743.0,7842,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782614,65653.00
01/25/2016 23:30,2,0.000,ALERT,212.83,303.28,60.028,1453782603,"201051344000585","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,316504.7,316504.7,18658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782616,65654.00
01/25/2016 23:30,2,0.000,ALERT,212.61,303.28,59.986,1453782603,"201051344001230","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,315839.0,315839.0,18572,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782618,65655.00
01/25/2016 23:30,2,0.000,ALERT,213.29,303.88,60.012,1453782603,"201051344000582","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,309737.5,309737.5,18638,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782620,65656.00
01/25/2016 23:30,2,0.000,ALERT,212.38,303.28,59.991,1453782603,"201051344000955","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,319067.2,319067.2,18635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782622,65657.00
01/25/2016 23:30,2,0.000,ALERT,212.83,302.37,59.991,1453782603,"274151322000094","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,477902.9,477902.9,8058,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782623,65658.00
01/25/2016 23:30,2,0.000,ALERT,213.51,305.68,59.981,1453782603,"201051344000579","219011344069620",0.00,0.00,0,301.47,306.88,0.0,0.0,0.000,320417.8,320417.8,14054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782625,65659.00
01/25/2016 23:30,2,0.000,ALERT,212.61,303.28,59.996,1453782603,"201051344000890","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,317271.7,317271.7,18631,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782627,65660.00
01/25/2016 23:30,2,0.000,ALERT,212.83,302.98,59.986,1453782603,"201051344000438","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,319028.0,319028.0,18659,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782629,65661.00
01/25/2016 23:30,2,0.000,ALERT,212.83,302.37,59.991,1453782603,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,313111.0,313111.0,18740,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782631,65662.00
01/25/2016 23:30,2,0.000,ALERT,213.06,303.58,59.986,1453782603,"274151322000083","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,588056.7,588056.7,7843,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782633,65663.00
01/25/2016 23:30,2,0.000,ALERT,213.51,303.58,59.981,1453782603,"274151322000076","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,624656.0,624656.0,7869,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782634,65664.00
01/25/2016 23:30,2,0.000,ALERT,213.29,305.38,59.986,1453782603,"201051344000868","219011344069620",0.00,-0.50,0,301.47,306.88,0.0,0.0,0.000,305588.8,305588.8,13861,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453782636,65665.00
01/25/2016 23:30,2,0.000,ALERT,213.06,303.88,59.986,1453782603,"274151322000095","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,618221.0,618221.0,7761,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453782638,65666.00
01/25/2016 23:30,2,0.000,ALERT,213.29,304.78,59.970,1453782603,"201051344000988","219011344069620",0.00,0.00,0,298.17,305.68,0.0,0.0,0.000,304698.6,304698.6,14059,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782640,65667.00
01/25/2016 23:30,2,0.000,ALERT,212.38,302.07,59.986,1453782603,"201051344001025","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,317109.7,317109.7,18641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782642,65668.00
01/25/2016 23:30,2,0.000,ALERT,213.29,304.78,59.986,1453782603,"201051344000458","219011344069620",0.00,1.00,0,300.87,306.88,0.0,0.0,0.000,314853.4,314853.4,14024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453782643,65669.00
01/25/2016 23:30,2,0.000,ALERT,213.96,304.78,59.986,1453782603,"201051344000853","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,312867.2,312867.2,13821,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782645,65670.00
01/25/2016 23:30,2,0.000,ALERT,213.06,302.98,59.991,1453782603,"201051344000685","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,319078.0,319078.0,18575,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782647,65671.00
01/25/2016 23:30,2,0.000,ALERT,212.83,302.68,59.986,1453782603,"201051344000917","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,316810.8,316810.8,18548,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453782649,65672.00
01/25/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1453782603,"201051344001145","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,320712.4,320712.4,18524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782651,65673.00
01/25/2016 23:30,2,0.000,ALERT,212.83,302.37,59.965,1453782603,"201051344000651","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,313507.3,313507.3,18667,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782652,65674.00
01/25/2016 23:30,2,0.000,ALERT,212.83,303.28,60.023,1453782603,"274151322000088","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,570964.4,570964.4,7685,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782654,65675.00
01/25/2016 23:30,2,0.000,ALERT,213.74,302.07,59.991,1453782603,"274151322000068","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,478005.0,478005.0,8169,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782656,65676.00
01/25/2016 23:30,2,0.000,ALERT,212.38,302.98,59.981,1453782603,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,309913.1,309913.1,18666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782658,65677.00
01/25/2016 23:30,2,0.000,ALERT,213.29,305.38,59.970,1453782603,"201051344000594","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,315816.1,315816.1,14070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782660,65678.00
01/25/2016 23:30,2,0.000,ALERT,212.83,302.68,59.975,1453782603,"201051344001203","219011344069620",0.00,-0.50,0,299.37,305.98,0.0,0.0,0.000,316448.4,316448.4,18635,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782661,65679.00
01/25/2016 23:30,2,0.000,ALERT,213.06,303.58,59.991,1453782603,"274151322000054","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,583299.1,583299.1,7703,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453782663,65680.00
01/25/2016 23:30,2,0.000,ALERT,213.74,304.48,59.986,1453782603,"201051344000867","219011344069620",0.00,0.50,0,299.97,306.28,0.0,0.0,0.000,305039.2,305039.2,14052,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453782665,65681.00
01/25/2016 23:30,2,0.000,ALERT,212.83,303.28,59.986,1453782603,"201051344001093","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,315092.4,315092.4,18592,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782667,65682.00
01/25/2016 23:30,2,0.000,ALERT,213.51,304.78,60.012,1453782603,"201051344000900","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,319657.5,319657.5,13788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453782669,65683.00
01/25/2016 23:30,2,0.000,ALERT,213.74,304.18,59.986,1453782603,"201051344000648","219011344069620",0.00,-1.00,0,298.77,305.98,0.0,0.0,0.000,313241.4,313241.4,13878,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453782670,65684.00
01/25/2016 23:30,2,0.000,ALERT,213.51,305.38,60.007,1453782603,"201051344000569","219011344069620",0.00,0.00,0,300.87,306.88,0.0,0.0,0.000,321195.6,321195.6,13720,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782672,65685.00
01/25/2016 23:30,2,0.000,ALERT,213.51,304.78,60.034,1453782603,"201051344000983","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,314991.3,314991.3,13937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782674,65686.00
01/25/2016 23:30,2,0.000,ALERT,213.74,304.78,59.981,1453782603,"201051344001158","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,309941.1,309941.1,14080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453782676,65687.00
01/25/2016 23:30,2,0.000,ALERT,213.96,305.38,59.981,1453782603,"201051344000576","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,314405.1,314405.1,13803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782678,65688.00
01/25/2016 23:30,2,0.000,ALERT,213.06,301.77,59.981,1453782603,"274151322000087","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,558517.3,558517.3,7720,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453782680,65689.00
01/25/2016 23:45,2,0.000,ALERT,213.51,304.18,59.981,1453783503,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,313970.1,313970.1,13847,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783505,65690.00
01/25/2016 23:45,2,0.000,ALERT,212.61,302.37,59.975,1453783503,"274151322000085","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,586034.8,586034.8,7723,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453783507,65691.00
01/25/2016 23:45,2,0.000,ALERT,213.74,303.88,59.981,1453783503,"201051344000633","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,305778.1,305778.1,14086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783508,65692.00
01/25/2016 23:45,2,0.000,ALERT,213.06,303.88,59.991,1453783503,"201051344000469","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,307270.0,307270.0,14038,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453783510,65693.00
01/25/2016 23:45,2,0.000,ALERT,212.61,302.98,59.970,1453783503,"201051344000646","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,311576.5,311576.5,18669,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783512,65694.00
01/25/2016 23:45,2,0.000,ALERT,212.38,302.68,59.991,1453783503,"274151322000052","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,593743.0,593743.0,7844,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783514,65695.00
01/25/2016 23:45,2,0.000,ALERT,213.06,303.28,59.975,1453783503,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,316504.7,316504.7,18660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783516,65696.00
01/25/2016 23:45,2,0.000,ALERT,212.83,303.58,59.986,1453783503,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,315839.0,315839.0,18574,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783517,65697.00
01/25/2016 23:45,2,0.000,ALERT,213.51,304.18,59.981,1453783503,"201051344000582","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,309737.5,309737.5,18640,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453783519,65698.00
01/25/2016 23:45,2,0.000,ALERT,212.38,302.68,59.986,1453783503,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,319067.2,319067.2,18637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783521,65699.00
01/25/2016 23:45,2,0.000,ALERT,212.61,302.37,59.975,1453783503,"274151322000094","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,477902.9,477902.9,8060,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783523,65700.00
01/25/2016 23:45,2,0.000,ALERT,213.06,304.78,59.970,1453783503,"201051344000579","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,320417.8,320417.8,14056,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783525,65701.00
01/25/2016 23:45,2,0.000,ALERT,212.61,303.28,59.986,1453783503,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,317271.7,317271.7,18633,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783526,65702.00
01/25/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1453783503,"201051344000438","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,319028.0,319028.0,18661,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783528,65703.00
01/25/2016 23:45,2,0.000,ALERT,213.06,302.68,59.944,1453783503,"201051344000417","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,313111.0,313111.0,18742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453783530,65704.00
01/25/2016 23:45,2,0.000,ALERT,212.61,302.68,59.981,1453783503,"274151322000083","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,588056.7,588056.7,7845,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783532,65705.00
01/25/2016 23:45,2,0.000,ALERT,213.51,302.68,59.991,1453783503,"274151322000076","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,624656.0,624656.0,7871,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783534,65706.00
01/25/2016 23:45,2,0.000,ALERT,213.06,304.78,59.986,1453783503,"201051344000868","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,305588.8,305588.8,13863,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783535,65707.00
01/25/2016 23:45,2,0.000,ALERT,212.61,303.88,59.996,1453783503,"274151322000095","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,618221.0,618221.0,7763,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783537,65708.00
01/25/2016 23:45,2,0.000,ALERT,212.83,304.18,59.986,1453783503,"201051344000988","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,304698.6,304698.6,14061,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453783539,65709.00
01/25/2016 23:45,2,0.000,ALERT,212.61,302.07,59.938,1453783503,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,317109.7,317109.7,18643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783541,65710.00
01/25/2016 23:45,2,0.000,ALERT,213.06,304.18,59.975,1453783503,"201051344000458","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,314853.4,314853.4,14026,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453783543,65711.00
01/25/2016 23:45,2,0.000,ALERT,213.51,303.58,59.981,1453783503,"201051344000853","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,312867.2,312867.2,13823,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783545,65712.00
01/25/2016 23:45,2,0.000,ALERT,213.29,302.98,59.986,1453783503,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,319078.0,319078.0,18577,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783546,65713.00
01/25/2016 23:45,2,0.000,ALERT,213.06,302.37,59.975,1453783503,"201051344000917","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,316810.8,316810.8,18550,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783548,65714.00
01/25/2016 23:45,2,0.000,ALERT,213.06,302.98,59.975,1453783503,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,320712.4,320712.4,18526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783550,65715.00
01/25/2016 23:45,2,0.000,ALERT,212.83,302.07,59.991,1453783503,"201051344000651","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,313507.3,313507.3,18669,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783552,65716.00
01/25/2016 23:45,2,0.000,ALERT,212.38,302.37,59.981,1453783503,"274151322000088","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,570964.4,570964.4,7687,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783554,65717.00
01/25/2016 23:45,2,0.000,ALERT,213.29,302.07,59.981,1453783503,"274151322000068","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,478005.0,478005.0,8171,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783555,65718.00
01/25/2016 23:45,2,0.000,ALERT,212.61,302.98,59.981,1453783503,"201051344001135","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,309913.1,309913.1,18668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783557,65719.00
01/25/2016 23:45,2,0.000,ALERT,212.83,304.48,59.938,1453783503,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,315816.1,315816.1,14072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783559,65720.00
01/25/2016 23:45,2,0.000,ALERT,212.83,302.37,59.986,1453783503,"201051344001203","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,316448.4,316448.4,18637,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783561,65721.00
01/25/2016 23:45,2,0.000,ALERT,212.38,302.68,59.970,1453783503,"274151322000054","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,583299.1,583299.1,7705,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783563,65722.00
01/25/2016 23:45,2,0.000,ALERT,213.29,303.58,59.986,1453783503,"201051344000867","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,305039.2,305039.2,14054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783564,65723.00
01/25/2016 23:45,2,0.000,ALERT,212.61,302.37,59.986,1453783503,"201051344001093","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,315092.4,315092.4,18594,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783566,65724.00
01/25/2016 23:45,2,0.000,ALERT,212.83,303.88,59.975,1453783503,"201051344000900","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,319657.5,319657.5,13790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783568,65725.00
01/25/2016 23:45,2,0.000,ALERT,213.29,303.28,59.975,1453783503,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,313241.4,313241.4,13880,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783570,65726.00
01/25/2016 23:45,2,0.000,ALERT,213.06,304.48,59.986,1453783503,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,321195.6,321195.6,13722,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783572,65727.00
01/25/2016 23:45,2,0.000,ALERT,213.06,304.18,59.975,1453783503,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,314991.3,314991.3,13939,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453783573,65728.00
01/25/2016 23:45,2,0.000,ALERT,213.29,303.88,59.981,1453783503,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,309941.1,309941.1,14082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453783575,65729.00
01/25/2016 23:45,2,0.000,ALERT,213.51,304.48,59.975,1453783503,"201051344000576","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,314405.1,314405.1,13805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783577,65730.00
01/25/2016 23:45,2,0.000,ALERT,212.83,302.37,59.970,1453783503,"274151322000087","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,558517.3,558517.3,7722,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453783579,65731.00
